"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";9900;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1997,63;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";9900;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";17383,00;"115";"m3";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";9900;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";86,24;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";9900;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";86,44;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";9900;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";436,91;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";9900;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";50,34;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";9900;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";5,48;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";9900;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,67;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";9900;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";10,79;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";9900;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";52,97;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";9900;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";9900;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";65,73;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";9900;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";16563,00;"115";"m3";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";9900;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";8117,32;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";9900;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";10015,06;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";9900;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";16555,52;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";9900;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2264,65;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";9900;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1212,82;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";9900;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";7,30;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";9900;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";17,55;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";9900;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";232,01;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";9900;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";9900;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2289,52;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";9900;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";19764,00;"115";"m3";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";9900;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";98,09;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";9900;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";95,85;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";9900;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";499,56;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";9900;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";61,53;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";9900;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";6,74;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";9900;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,87;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";9900;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";12,56;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";9900;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";63,08;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";9900;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";9900;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";79,55;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";9900;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";18898,00;"115";"m3";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";9900;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";6107,59;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";9900;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";7583,25;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";9900;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";12450,87;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";9900;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1734,49;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";9900;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";942,98;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";9900;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";5,63;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";9900;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";13,89;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";9900;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";177,99;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";9900;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";9900;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1754,03;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";9900;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";15295,00;"115";"m3";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";9900;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";77,60;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";9900;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";79,01;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";9900;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";384,77;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";9900;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";46,02;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";9900;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";4,90;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";9900;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,59;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";9900;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";9,46;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";9900;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";48,15;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";9900;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";9900;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";59,97;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";9900;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";14897,00;"115";"m3";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4529,42;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3132,83;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6942,06;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";580,21;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";436,17;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,21;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,65;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";68,58;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";580,21;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";7188,00;"115";"m3";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";24,23;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";22,71;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";182,96;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";32,12;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";20,14;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,79;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";2,90;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";6,57;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";35,89;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";7570,00;"115";"m3";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3614,18;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2618,42;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5954,40;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";507,76;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";382,62;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,19;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,45;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";59,87;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";507,76;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";6343,00;"115";"m3";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";23,65;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";21,90;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";176,28;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";30,52;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";18,99;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,76;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";2,83;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";6,40;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";34,18;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";7303,00;"115";"m3";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4350,39;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3093,97;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7039,84;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";601,66;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";453,38;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,22;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,72;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";70,94;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";601,66;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";7516,00;"115";"m3";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";27,94;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";25,50;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";204,79;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";35,54;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";22,12;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,89;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";3,29;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";7,45;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";39,80;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";8503,00;"115";"m3";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4780,08;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3452,34;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7836,41;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";666,74;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";502,95;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,25;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,93;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";78,83;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";666,74;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";8417,00;"115";"m3";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";30,35;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";28,52;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";229,72;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";39,49;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";24,51;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,00;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";3,72;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";8,49;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";44,29;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";9507,00;"115";"m3";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3671,64;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2688,34;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6081,55;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";516,09;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";388,89;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,19;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,48;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";60,85;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";516,09;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";6447,00;"115";"m3";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";22,65;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";21,29;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";171,33;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";29,66;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";18,46;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,74;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";2,75;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";6,22;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";33,22;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";7098,00;"115";"m3";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4179,19;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3008,12;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6758,81;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";569,08;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";428,82;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,21;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,63;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";67,10;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";569,08;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";7109,00;"115";"m3";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";27,12;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";25,10;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";202,01;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";34,97;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";21,77;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,87;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";3,24;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";7,34;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";39,17;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";8369,00;"115";"m3";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3586,75;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2600,50;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5954,29;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";505,84;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";381,17;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,18;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,45;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";59,64;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";505,84;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";6319,00;"115";"m3";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";21,67;"67";"kg";"VALIDE"
