"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";19,96;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";161,83;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";27,82;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";17,31;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,69;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";2,58;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";5,83;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";31,15;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";6656,00;"115";"m3";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4164,47;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2987,07;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7083,81;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";572,52;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";431,42;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,21;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,64;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";67,50;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";572,52;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";7152,00;"115";"m3";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";23,64;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";21,92;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";177,34;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";30,54;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";19,01;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,76;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";2,83;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";6,40;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";34,20;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";7307,00;"115";"m3";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3769,86;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2739,92;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6287,10;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";534,55;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";402,63;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,19;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,52;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";63,01;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";534,55;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";6640,00;"115";"m3";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";22,08;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";20,68;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";166,88;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";28,82;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";17,94;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,71;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";2,64;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";6,05;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";32,24;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";6896,00;"115";"m3";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3550,45;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2564,13;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5791,06;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";500,40;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";377,07;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,18;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,43;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";59,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";500,40;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";6251,00;"115";"m3";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";22,60;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";21,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";168,75;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";29,26;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";18,21;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,73;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";2,71;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";6,14;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";32,77;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";7002,00;"115";"m3";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3700,31;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2653,38;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6020,67;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";516,25;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";389,01;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,19;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,48;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";60,87;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";516,25;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";6449,00;"115";"m3";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";24,64;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";23,08;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";185,21;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";32,16;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";20,01;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,80;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";2,98;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";6,75;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";36,02;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";7695,00;"115";"m3";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3669,23;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2666,68;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6047,65;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";519,15;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";391,88;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,19;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,49;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";60,84;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";519,15;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";6495,00;"115";"m3";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";22,99;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";21,61;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";173,50;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";29,86;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";18,51;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,76;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";2,82;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";6,22;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";33,51;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";7205,00;"115";"m3";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";7556,85;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4550,11;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";13313,81;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1413,13;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1022,57;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";5,03;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";19,08;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";165,78;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1433,76;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";22132,00;"115";"m3";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";92,38;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";63,71;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";515,20;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";36,67;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";22,03;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,19;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";117,44;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";25,47;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";155,32;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";21239,00;"115";"m3";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";8130,45;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4714,32;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";13265,18;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1812,14;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1356,80;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,47;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";3,65;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";196,55;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1812,14;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";15896,00;"115";"m3";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";53,14;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";42,61;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";380,03;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";20,62;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";11,08;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,42;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";60,16;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";9,11;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";81,21;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";14206,00;"115";"m3";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";8734,71;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5132,17;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";14596,02;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1845,64;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1367,69;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,35;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";10,21;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";205,19;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1853,90;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";20086,00;"115";"m3";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";76,14;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";57,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";482,80;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";29,96;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";17,04;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,79;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";91,66;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";17,01;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";122,43;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";19002,00;"115";"m3";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";10518,91;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";6537,65;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";19935,41;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1626,67;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1126,96;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";13,12;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";47,38;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";209,20;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1682,93;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";40158,00;"115";"m3";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";203,60;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";131,85;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";998,58;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";80,48;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";50,23;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,97;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";274,70;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";64,30;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";358,17;"67";"kg";"VALIDE"
