"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";43950,00;"115";"m3";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";7434,45;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4629,26;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";13900,42;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1130,14;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";780,92;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";8,87;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";32,13;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";145,58;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1168,09;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";27821,00;"115";"m3";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";121,78;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";80,70;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";614,53;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";49,85;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";31,08;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,84;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";164,73;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";39,14;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";216,43;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";26902,00;"115";"m3";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";10091,57;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";6237,51;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";18850,70;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1605,42;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1117,19;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";10,84;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";39,57;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";203,34;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1651,43;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";36445,00;"115";"m3";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";157,80;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";105,93;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";806,47;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";65,80;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";40,80;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,40;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";207,88;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";49,83;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";276,10;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";35313,00;"115";"m3";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";9899,20;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5796,23;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";15915,14;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2231,09;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1670,48;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,58;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";4,50;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";241,99;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2231,09;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";19571,00;"115";"m3";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";72,89;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";59,26;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";529,11;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";28,67;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";15,41;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,59;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";83,66;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";12,67;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";112,93;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";19756,00;"115";"m3";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";10627,59;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";6210,28;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";17276,71;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2406,19;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1801,59;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,63;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";4,85;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";260,98;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2406,19;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";21107,00;"115";"m3";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";82,63;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";66,33;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";591,36;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";32,09;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";17,24;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,66;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";93,63;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";14,18;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";126,40;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";22111,00;"115";"m3";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";8934,55;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5191,20;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";14630,53;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1989,52;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1491,34;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,52;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";4,01;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";215,40;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1989,52;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";17452,00;"115";"m3";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";66,91;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";53,51;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";482,23;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";25,91;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";13,91;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,53;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";73,81;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";11,32;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";100,26;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";17837,00;"115";"m3";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";8064,61;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4737,80;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";12957,52;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1810,09;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1355,27;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,47;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";3,65;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";196,33;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1810,09;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";15878,00;"115";"m3";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";57,62;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";46,06;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";410,30;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";22,29;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";11,97;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,46;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";65,02;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";9,85;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";87,78;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";15355,00;"115";"m3";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";8004,61;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4661,22;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";12981,83;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1782,96;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1334,95;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,46;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";3,59;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";193,38;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1782,96;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";15640,00;"115";"m3";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";58,87;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";47,43;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";423,06;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";22,95;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";12,33;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,47;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";66,96;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";10,14;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";90,39;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";15813,00;"115";"m3";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";8950,41;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5213,71;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";14549,16;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1987,70;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1486,53;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,52;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";4,01;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";215,99;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1987,70;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";17436,00;"115";"m3";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";58,89;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";48,06;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";428,59;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";23,23;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";12,49;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,48;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";69,57;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";10,39;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";93,28;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031453003000";"RANVILLE";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";9500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";16021,00;"115";"m3";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";2400;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1271,24;"67";"kg";"EN_COURS"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";2400;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1644,08;"67";"kg";"EN_COURS"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";2400;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";2914,84;"67";"kg";"EN_COURS"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";2400;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";419,92;"67";"kg";"EN_COURS"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";2400;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";269,87;"67";"kg";"EN_COURS"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";2400;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,22;"67";"kg";"EN_COURS"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";2400;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,47;"67";"kg";"EN_COURS"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";2400;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";44,73;"67";"kg";"EN_COURS"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";2400;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";2400;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";421,62;"67";"kg";"EN_COURS"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";2400;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";3880,00;"115";"m3";"EN_COURS"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";2400;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";26,39;"67";"kg";"EN_COURS"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";2400;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";13,66;"67";"kg";"EN_COURS"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";2400;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";146,87;"67";"kg";"EN_COURS"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";2400;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";9,52;"67";"kg";"EN_COURS"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";2400;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";3,59;"67";"kg";"EN_COURS"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";2400;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,50;"67";"kg";"EN_COURS"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";2400;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";7,16;"67";"kg";"EN_COURS"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";2400;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";19,11;"67";"kg";"EN_COURS"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";2400;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";2400;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";17,87;"67";"kg";"EN_COURS"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";2400;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";3880,00;"115";"m3";"EN_COURS"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";2400;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1307,80;"67";"kg";"EN_COURS"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";2400;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1696,48;"67";"kg";"EN_COURS"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";2400;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";2995,55;"67";"kg";"EN_COURS"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";2400;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";430,09;"67";"kg";"EN_COURS"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";2400;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";276,41;"67";"kg";"EN_COURS"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";2400;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,22;"67";"kg";"EN_COURS"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";2400;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,51;"67";"kg";"EN_COURS"
