"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";55000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,31;"67";"kg";"EN_COURS"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";55000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";37,47;"67";"kg";"EN_COURS"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";55000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";57,50;"67";"kg";"EN_COURS"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";55000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";55000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";319,01;"67";"kg";"EN_COURS"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";55000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";93716,00;"115";"m3";"EN_COURS"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";55000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"EN_COURS"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";55000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"EN_COURS"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";55000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"EN_COURS"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";55000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"EN_COURS"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";55000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"EN_COURS"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";55000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"EN_COURS"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";55000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"EN_COURS"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";55000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"EN_COURS"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";55000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";55000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"EN_COURS"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";55000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"EN_COURS"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";55000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";37705,61;"67";"kg";"EN_COURS"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";55000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";56416,14;"67";"kg";"EN_COURS"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";55000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";87539,29;"67";"kg";"EN_COURS"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";55000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";9419,57;"67";"kg";"EN_COURS"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";55000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";7510,79;"67";"kg";"EN_COURS"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";55000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";9,94;"67";"kg";"EN_COURS"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";55000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";64,72;"67";"kg";"EN_COURS"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";55000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";1070,07;"67";"kg";"EN_COURS"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";55000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";55000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";9494,27;"67";"kg";"EN_COURS"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";55000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";110139,00;"115";"m3";"EN_COURS"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";55000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";585,31;"67";"kg";"EN_COURS"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";55000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";301,91;"67";"kg";"EN_COURS"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";55000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";2673,73;"67";"kg";"EN_COURS"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";55000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";197,12;"67";"kg";"EN_COURS"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";55000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";67,08;"67";"kg";"EN_COURS"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";55000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,00;"67";"kg";"EN_COURS"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";55000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";43,71;"67";"kg";"EN_COURS"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";55000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";41,12;"67";"kg";"EN_COURS"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";55000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";55000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";243,57;"67";"kg";"EN_COURS"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";55000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";109340,00;"115";"m3";"EN_COURS"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";55000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";320,35;"67";"kg";"EN_COURS"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";55000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";240,64;"67";"kg";"EN_COURS"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";55000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";604,60;"67";"kg";"EN_COURS"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";55000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";52,78;"67";"kg";"EN_COURS"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";55000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";26,06;"67";"kg";"EN_COURS"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";55000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,90;"67";"kg";"EN_COURS"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";55000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";1,95;"67";"kg";"EN_COURS"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";55000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";6,76;"67";"kg";"EN_COURS"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";55000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";55000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";55,64;"67";"kg";"EN_COURS"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";55000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";1504,00;"115";"m3";"EN_COURS"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";55000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";41882,25;"67";"kg";"EN_COURS"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";55000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";41518,87;"67";"kg";"EN_COURS"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";55000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";84566,06;"67";"kg";"EN_COURS"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";55000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";7712,40;"67";"kg";"EN_COURS"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";55000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";4582,48;"67";"kg";"EN_COURS"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";55000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";48,53;"67";"kg";"EN_COURS"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";55000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";140,07;"67";"kg";"EN_COURS"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";55000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";947,69;"67";"kg";"EN_COURS"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";55000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";55000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";7901,09;"67";"kg";"EN_COURS"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";55000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";137911,00;"115";"m3";"EN_COURS"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";55000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";579,29;"67";"kg";"EN_COURS"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";55000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";409,42;"67";"kg";"EN_COURS"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";55000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";4004,52;"67";"kg";"EN_COURS"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";55000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";546,70;"67";"kg";"EN_COURS"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";55000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";221,73;"67";"kg";"EN_COURS"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";55000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";5,97;"67";"kg";"EN_COURS"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";55000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";76,08;"67";"kg";"EN_COURS"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";55000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";58,49;"67";"kg";"EN_COURS"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";55000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";55000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";632,56;"67";"kg";"EN_COURS"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";55000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";137242,00;"115";"m3";"EN_COURS"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";55000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"EN_COURS"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";55000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"EN_COURS"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";55000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"EN_COURS"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";55000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"EN_COURS"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";55000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"EN_COURS"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";55000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"EN_COURS"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";55000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"EN_COURS"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";55000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"EN_COURS"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";55000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";55000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"EN_COURS"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";55000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"EN_COURS"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";55000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";34626,16;"67";"kg";"EN_COURS"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";55000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";40650,20;"67";"kg";"EN_COURS"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";55000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";77959,55;"67";"kg";"EN_COURS"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";55000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";8353,38;"67";"kg";"EN_COURS"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";55000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";4817,50;"67";"kg";"EN_COURS"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";55000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";22,27;"67";"kg";"EN_COURS"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";55000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";79,30;"67";"kg";"EN_COURS"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";55000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";930,61;"67";"kg";"EN_COURS"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";55000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";55000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";8454,99;"67";"kg";"EN_COURS"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";55000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";99045,00;"115";"m3";"EN_COURS"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";55000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";345,36;"67";"kg";"EN_COURS"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";55000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";312,35;"67";"kg";"EN_COURS"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";55000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";2342,44;"67";"kg";"EN_COURS"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";55000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";222,29;"67";"kg";"EN_COURS"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";55000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";97,22;"67";"kg";"EN_COURS"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";55000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,30;"67";"kg";"EN_COURS"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";55000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";50,77;"67";"kg";"EN_COURS"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";55000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";49,31;"67";"kg";"EN_COURS"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";55000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";55000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";282,48;"67";"kg";"EN_COURS"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";55000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";98794,00;"115";"m3";"EN_COURS"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";55000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"EN_COURS"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";55000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"EN_COURS"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";55000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"EN_COURS"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";55000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"EN_COURS"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";55000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"EN_COURS"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";55000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"EN_COURS"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";55000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"EN_COURS"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";55000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"EN_COURS"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";55000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";55000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"EN_COURS"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";55000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"EN_COURS"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";55000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";38210,28;"67";"kg";"EN_COURS"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";55000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";50732,50;"67";"kg";"EN_COURS"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";55000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";85741,89;"67";"kg";"EN_COURS"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";55000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";9234,10;"67";"kg";"EN_COURS"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";55000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";6826,47;"67";"kg";"EN_COURS"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";55000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";36,27;"67";"kg";"EN_COURS"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";55000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";90,92;"67";"kg";"EN_COURS"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";55000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";1029,22;"67";"kg";"EN_COURS"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";55000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";55000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";9361,34;"67";"kg";"EN_COURS"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";55000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";118423,00;"115";"m3";"EN_COURS"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";55000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";434,63;"67";"kg";"EN_COURS"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";55000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";282,46;"67";"kg";"EN_COURS"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";55000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";2926,28;"67";"kg";"EN_COURS"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";55000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";194,41;"67";"kg";"EN_COURS"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";55000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";68,34;"67";"kg";"EN_COURS"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";55000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,48;"67";"kg";"EN_COURS"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";55000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";60,42;"67";"kg";"EN_COURS"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";55000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";52,44;"67";"kg";"EN_COURS"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";55000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";55000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";273,38;"67";"kg";"EN_COURS"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";55000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";119950,00;"115";"m3";"EN_COURS"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";55000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"EN_COURS"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";55000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"EN_COURS"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";55000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"EN_COURS"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";55000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"EN_COURS"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";55000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"EN_COURS"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";55000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"EN_COURS"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";55000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"EN_COURS"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";55000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"EN_COURS"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";55000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";55000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"EN_COURS"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";55000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"EN_COURS"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";55000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";39210,66;"67";"kg";"EN_COURS"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";55000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";52765,81;"67";"kg";"EN_COURS"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";55000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";89783,16;"67";"kg";"EN_COURS"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";55000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";9356,67;"67";"kg";"EN_COURS"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";55000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";6084,11;"67";"kg";"EN_COURS"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";55000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";19,69;"67";"kg";"EN_COURS"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";55000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";53,21;"67";"kg";"EN_COURS"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";55000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";1020,81;"67";"kg";"EN_COURS"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";55000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";55000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";9441,16;"67";"kg";"EN_COURS"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";55000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";97707,00;"115";"m3";"EN_COURS"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";55000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";535,75;"67";"kg";"EN_COURS"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";55000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";388,51;"67";"kg";"EN_COURS"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";55000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";2428,81;"67";"kg";"EN_COURS"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";55000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";140,00;"67";"kg";"EN_COURS"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";55000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";28,68;"67";"kg";"EN_COURS"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";55000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,44;"67";"kg";"EN_COURS"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";55000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";43,81;"67";"kg";"EN_COURS"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";55000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";48,21;"67";"kg";"EN_COURS"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";55000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";55000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";188,50;"67";"kg";"EN_COURS"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";55000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";100424,00;"115";"m3";"EN_COURS"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";55000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"EN_COURS"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";55000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"EN_COURS"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";55000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"EN_COURS"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";55000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"EN_COURS"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";55000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"EN_COURS"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";55000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"EN_COURS"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";55000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"EN_COURS"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";55000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"EN_COURS"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";55000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";55000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"EN_COURS"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";55000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"EN_COURS"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";55000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";36893,82;"67";"kg";"EN_COURS"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";55000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";51246,18;"67";"kg";"EN_COURS"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";55000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";82493,35;"67";"kg";"EN_COURS"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";55000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";8923,53;"67";"kg";"EN_COURS"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";55000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";6043,20;"67";"kg";"EN_COURS"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";55000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";25,02;"67";"kg";"EN_COURS"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";55000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";69,28;"67";"kg";"EN_COURS"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";55000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";992,14;"67";"kg";"EN_COURS"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";55000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";55000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";9017,87;"67";"kg";"EN_COURS"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";55000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";108634,00;"115";"m3";"EN_COURS"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";55000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";204,12;"67";"kg";"EN_COURS"
