"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1920,15;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2309,52;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5421,16;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";620,94;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";471,66;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";61,05;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";615,24;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";5272,00;"115";"m3";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";25,28;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";18,33;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";177,26;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";22,91;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";14,52;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,43;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";5,23;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";14,66;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";28,58;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";5322,00;"115";"m3";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3863,36;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4624,30;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";10762,13;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1223,19;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";929,16;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";120,13;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1211,75;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";10413,00;"115";"m3";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";49,96;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";36,20;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";348,90;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";45,30;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";28,94;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,87;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";11,22;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";28,66;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";57,40;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";10484,00;"115";"m3";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A5";"A5 - By-Pass";"1305";"MES";19,71;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A5";"A5 - By-Pass";"1313";"DBO5";23,76;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A5";"A5 - By-Pass";"1314";"DCO";45,93;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A5";"A5 - By-Pass";"1319";"NK";4,84;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A5";"A5 - By-Pass";"1335";"NH4";3,41;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A5";"A5 - By-Pass";"1350";"PT";0,56;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A5";"A5 - By-Pass";"1551";"NGL";5,12;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A5";"A5 - By-Pass";"1552";"Volume";44,00;"115";"m3";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2296,93;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2730,58;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6376,96;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";725,65;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";552,07;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";71,37;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";720,81;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";6187,00;"115";"m3";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";30,24;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";22,01;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";210,71;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";27,44;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";17,38;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,52;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";6,25;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";17,22;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";34,23;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";6299,00;"115";"m3";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A5";"A5 - By-Pass";"1305";"MES";1,28;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A5";"A5 - By-Pass";"1313";"DBO5";1,62;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A5";"A5 - By-Pass";"1314";"DCO";2,85;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A5";"A5 - By-Pass";"1319";"NK";0,32;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A5";"A5 - By-Pass";"1335";"NH4";0,23;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A5";"A5 - By-Pass";"1350";"PT";0,03;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A5";"A5 - By-Pass";"1551";"NGL";0,34;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A5";"A5 - By-Pass";"1552";"Volume";3,00;"115";"m3";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2594,42;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3093,99;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7271,05;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";826,56;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";631,39;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";81,26;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";829,28;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";7118,00;"115";"m3";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";33,23;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";24,10;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";233,40;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";30,39;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";19,50;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,58;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";7,05;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";18,84;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";38,03;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";6996,00;"115";"m3";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A5";"A5 - By-Pass";"1305";"MES";0,52;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A5";"A5 - By-Pass";"1313";"DBO5";1,08;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A5";"A5 - By-Pass";"1314";"DCO";1,54;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A5";"A5 - By-Pass";"1319";"NK";0,16;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A5";"A5 - By-Pass";"1335";"NH4";0,15;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A5";"A5 - By-Pass";"1350";"PT";0,01;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A5";"A5 - By-Pass";"1551";"NGL";0,23;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A5";"A5 - By-Pass";"1552";"Volume";2,00;"115";"m3";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1922,26;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2299,39;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5357,95;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";610,20;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";462,03;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";59,73;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";603,26;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";5178,00;"115";"m3";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";23,58;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";16,63;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";158,33;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";20,34;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";12,93;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,38;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";4,61;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";12,81;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";25,35;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";4687,00;"115";"m3";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2013,70;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2414,03;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5628,70;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";639,13;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";484,34;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";62,62;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";632,39;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";5428,00;"115";"m3";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";25,18;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";17,96;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";173,35;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";22,47;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";14,23;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,44;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";5,09;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";14,10;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";28,01;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";5158,00;"115";"m3";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1846,00;"67";"kg";"VALIDE"
