"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";64,16;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";624,41;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";12703,00;"115";"m3";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";44,64;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";39,48;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";296,15;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";30,31;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";14,97;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,87;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";65,60;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";20,72;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";96,92;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";13161,00;"115";"m3";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5551,74;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4136,29;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";13227,46;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1088,45;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";790,59;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";12,14;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";79,23;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";120,25;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1176,73;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";24452,00;"115";"m3";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";82,57;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";74,94;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";549,47;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";57,06;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";27,87;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,67;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";130,10;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";38,45;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";189,07;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";24981,00;"115";"m3";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A5";"A5 - By-Pass";"1305";"MES";4,60;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A5";"A5 - By-Pass";"1313";"DBO5";2,00;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A5";"A5 - By-Pass";"1314";"DCO";9,60;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A5";"A5 - By-Pass";"1319";"NK";1,00;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A5";"A5 - By-Pass";"1335";"NH4";0,76;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A5";"A5 - By-Pass";"1339";"NO2";0,04;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A5";"A5 - By-Pass";"1340";"NO3";0,30;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A5";"A5 - By-Pass";"1350";"PT";0,11;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A5";"A5 - By-Pass";"1551";"NGL";1,35;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A5";"A5 - By-Pass";"1552";"Volume";50,00;"115";"m3";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2927,32;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2205,94;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6968,04;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";573,19;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";415,97;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";5,95;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";38,86;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";63,34;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";616,35;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";12539,00;"115";"m3";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";43,56;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";38,81;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";290,39;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";29,79;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";14,72;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,86;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";64,49;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";20,37;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";95,28;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";12938,00;"115";"m3";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3520,69;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2640,69;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";8541,99;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";687,70;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";497,92;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";6,84;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";44,70;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";76,64;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";737,20;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";14937,00;"115";"m3";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";49,68;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";43,25;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";326,89;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";34,20;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";17,16;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,97;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";69,25;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";23,38;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";104,60;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";14419,00;"115";"m3";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2391,17;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1795,74;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5699,62;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";457,45;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";331,97;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";4,75;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";31,01;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";50,55;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";491,89;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";10007,00;"115";"m3";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";33,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";29,57;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";224,03;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";22,70;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";11,21;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,65;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";49,13;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";15,52;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";72,59;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";9857,00;"115";"m3";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3477,23;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2613,88;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";8352,00;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";679,52;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";493,13;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";7,05;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";46,07;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";75,09;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";730,69;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";14865,00;"115";"m3";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";45,40;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";40,09;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";301,41;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";30,78;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";15,21;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,89;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";66,61;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";21,04;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";98,42;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";13365,00;"115";"m3";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2597,02;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1978,32;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6218,99;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";515,03;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";374,30;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";5,10;"67";"kg";"VALIDE"
