"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";33,31;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";56,65;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";551,95;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";11016,00;"115";"m3";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";35,52;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";31,21;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";235,84;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";23,90;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";11,77;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,68;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";50,48;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";16,45;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";75,17;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";10404,00;"115";"m3";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2093,89;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1571,96;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4971,33;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";406,20;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";294,78;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";4,21;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";27,54;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";44,88;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";436,79;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";8886,00;"115";"m3";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";29,30;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";25,91;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";194,60;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";19,89;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";9,83;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,57;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";43,06;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";13,60;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";63,62;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";8639,00;"115";"m3";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2788,99;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2100,69;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6702,20;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";573,56;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";416,23;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";5,95;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";38,89;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";63,38;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";616,74;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";12547,00;"115";"m3";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";38,10;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";32,43;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";244,84;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";24,90;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";12,30;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,72;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";53,89;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";17,02;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";79,62;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";10812,00;"115";"m3";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2650,72;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1998,92;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6353,36;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";526,84;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";382,23;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";5,18;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";33,83;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";57,85;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";564,32;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";11241,00;"115";"m3";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";37,08;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";31,98;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";238,54;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";24,08;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";12,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,69;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";51,54;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";16,93;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";76,43;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";10660,00;"115";"m3";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031468901000";"THURY HARCOURT";"14";"14689";"Thury-Harcourt-le-Hom";"445085,038500004";"6882643,5569";3000;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";4000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";4000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";4000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";4000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";4000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";4000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";4000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";4000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";4000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";4000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";4000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5142,80;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4494,57;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";11203,35;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";973,20;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";705,01;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,34;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,62;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";99,49;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";973,70;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";11398,00;"115";"m3";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";216,92;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";96,87;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";701,61;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";303,44;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";273,67;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,24;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";3,03;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";11,01;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";307,06;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";13184,00;"115";"m3";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";4000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";4000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";4000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";4000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";4000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";4000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";4000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";4000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";4000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";4000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";4000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4988,97;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4345,84;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";10926,18;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";941,70;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";682,18;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,33;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,53;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";96,27;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";942,18;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";11029,00;"115";"m3";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";201,66;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";93,10;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";654,81;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";274,76;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";247,80;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,13;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";2,74;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";9,97;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";278,04;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";11938,00;"115";"m3";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";4000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";4000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";4000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";4000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";4000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
