"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";115000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";144,69;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";115000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";1530,54;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";115000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";115000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";12919,35;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";115000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";244635,00;"115";"m3";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";115000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";1188,40;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";115000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";1632,82;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";115000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";5789,81;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";115000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";569,03;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";115000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";309,85;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";115000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";34,45;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";115000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";537,22;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";115000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";223,33;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";115000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";115000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";1140,44;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";115000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";243417,00;"115";"m3";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";115000;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";115000;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";115000;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";115000;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";115000;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";115000;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";115000;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";115000;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";115000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";115000;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";115000;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";115000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";111308,37;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";115000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";123654,86;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";115000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";209540,04;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";115000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";20724,75;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";115000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";15715,62;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";115000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";73,10;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";115000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";179,78;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";115000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";2391,90;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";115000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";115000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";21014,95;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";115000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";275659,00;"115";"m3";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";115000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";1430,02;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";115000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";1579,69;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";115000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";6724,48;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";115000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";717,97;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";115000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";451,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";115000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";78,85;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";115000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";605,26;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";115000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";342,29;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";115000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";115000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";1402,02;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";115000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";282425,00;"115";"m3";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";115000;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";115000;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";115000;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";115000;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";115000;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";115000;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";115000;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";115000;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";115000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";115000;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";115000;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";115000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";119773,16;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";115000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";136710,28;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";115000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";240568,63;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";115000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";24568,76;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";115000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";18866,19;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";115000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";25,74;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";115000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";160,84;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";115000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";2766,75;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";115000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";115000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";24751,21;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";115000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";315086,00;"115";"m3";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";115000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";1481,81;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";115000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";1964,16;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";115000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";7480,50;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";115000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";802,34;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";115000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";417,25;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";115000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";90,32;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";115000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";814,94;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";115000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";147,57;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";115000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";115000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";1707,07;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";115000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";328024,00;"115";"m3";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";115000;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";115000;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";115000;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";115000;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";115000;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";115000;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";115000;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";115000;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";115000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";115000;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";115000;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";115000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";70262,44;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";115000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";93580,01;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";115000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";134865,57;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";115000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";13665,97;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";115000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";7374,91;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";115000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";46,55;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";115000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";148,74;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";115000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";1650,07;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";115000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";115000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";13822,13;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";115000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";327533,00;"115";"m3";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";115000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";949,33;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";115000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";853,22;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";115000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";6013,24;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";115000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";650,05;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";115000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";326,11;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";115000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";29,57;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";115000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";482,66;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";115000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";202,71;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";115000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";115000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";1162,84;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";115000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";325027,00;"115";"m3";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";115000;"A5";"A5 - By-Pass";"1305";"MES";556,40;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";115000;"A5";"A5 - By-Pass";"1313";"DBO5";912,99;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";115000;"A5";"A5 - By-Pass";"1314";"DCO";1480,28;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";115000;"A5";"A5 - By-Pass";"1319";"NK";195,64;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";115000;"A5";"A5 - By-Pass";"1335";"NH4";64,63;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";115000;"A5";"A5 - By-Pass";"1339";"NO2";0,99;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";115000;"A5";"A5 - By-Pass";"1340";"NO3";6,52;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";115000;"A5";"A5 - By-Pass";"1350";"PT";26,08;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";115000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";115000;"A5";"A5 - By-Pass";"1551";"NGL";203,14;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";115000;"A5";"A5 - By-Pass";"1552";"Volume";10869,00;"115";"m3";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";4500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1570,83;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";4500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1958,10;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";4500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3074,19;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";4500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";334,67;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";4500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";170,69;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";4500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,66;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";4500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";4,64;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";4500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";50,36;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";4500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";4500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";340,99;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";4500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";4151,00;"115";"m3";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";4500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";32,13;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";4500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";23,16;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";4500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";121,99;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";4500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";12,34;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";4500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";24,54;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";4500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,63;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";4500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";23,47;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";4500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";15,46;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";4500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";4500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";27,62;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";4500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";4151,00;"115";"m3";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";4500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1865,45;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";4500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2322,21;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";4500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3646,58;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";4500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";395,14;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";4500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";201,53;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";4500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,96;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";4500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,48;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";4500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";59,46;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";4500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";4500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";402,60;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";4500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";4901,00;"115";"m3";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";4500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";37,46;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";4500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";26,97;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";4500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";145,90;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";4500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";14,57;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";4500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";26,06;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";4500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,72;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";4500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";27,50;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";4500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";18,12;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";4500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";4500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";32,61;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";4500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";4901,00;"115";"m3";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";4500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1799,77;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";4500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2238,91;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";4500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3516,74;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";4500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";380,15;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";4500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";193,88;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";4500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,89;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";4500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,27;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";4500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";57,20;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";4500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";4500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";387,32;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";4500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";4715,00;"115";"m3";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";4500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";35,96;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";4500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";26,16;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";4500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";139,83;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";4500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";14,02;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";4500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";25,20;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";4500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,69;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";4500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";27,62;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";4500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";17,23;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";4500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";4500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";31,37;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";4500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";4715,00;"115";"m3";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";4500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3290,23;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";4500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4071,98;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";4500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6411,36;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";4500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";699,17;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";4500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";358,25;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";4500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";3,46;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";4500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";9,63;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";4500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";104,69;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";4500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
