"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";457,00;"115";"m3";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";8169,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5903,31;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";17617,85;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2173,11;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1208,98;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";9,31;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";16,21;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";269,68;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2196,73;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";26553,00;"115";"m3";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";164,94;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";108,69;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";739,88;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";163,96;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";117,66;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";4,02;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";32,94;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";19,59;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";200,92;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";25397,00;"115";"m3";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,59;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,44;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";1,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,20;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,10;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";4,44740058663794e-04;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";1,11367046831143e-03;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,02;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,20;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";2,00;"115";"m3";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5692,54;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4076,16;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";12117,10;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1495,75;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";825,59;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";5,80;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";10,82;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";184,45;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1511,11;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";17732,00;"115";"m3";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";105,02;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";70,33;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";486,41;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";105,37;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";74,14;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,73;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";22,93;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";13,26;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";131,04;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";17266,00;"115";"m3";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";199,74;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";149,40;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";335,20;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";55,43;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";30,64;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,22;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,40;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";6,87;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";56,01;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";667,00;"115";"m3";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";8146,54;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5821,05;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";17417,93;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2141,98;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1184,29;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";8,63;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";15,84;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";265,75;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2164,53;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";25773,00;"115";"m3";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";151,76;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";102,27;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";704,77;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";156,53;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";110,84;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";4,07;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";33,34;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";19,17;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";193,95;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";25155,00;"115";"m3";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";3866,16;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";2891,84;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";6487,99;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";1072,94;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";593,22;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";4,32;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";7,93;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";133,12;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";1084,24;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";12910,00;"115";"m3";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";12806,34;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";9170,37;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";27433,00;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";3408,73;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1884,67;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";13,74;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";25,20;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";422,92;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";3444,63;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";41015,00;"115";"m3";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";240,81;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";162,21;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1119,14;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";247,89;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";175,53;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";6,45;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";52,80;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";30,98;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";307,14;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";39835,00;"115";"m3";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";335,69;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";244,83;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";563,87;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";90,83;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";50,22;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,36;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,67;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";11,27;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";91,79;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";1093,00;"115";"m3";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";8493,65;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";6091,66;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";18289,44;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2300,97;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1272,19;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";9,28;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";17,01;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";285,48;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2325,20;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";27686,00;"115";"m3";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";162,09;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";107,45;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";746,12;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";164,97;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";116,82;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";4,29;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";35,14;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";20,61;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";204,40;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";26511,00;"115";"m3";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";9791,14;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";7111,76;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";21061,97;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2592,27;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1433,25;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";10,45;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";19,17;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";321,62;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2619,56;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";31191,00;"115";"m3";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";183,36;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";125,94;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";849,54;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";186,54;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";132,09;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";4,85;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";39,73;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";23,31;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";231,13;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";29977,00;"115";"m3";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5738,63;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4170,63;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";12407,93;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1513,91;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";843,64;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";5,93;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";11,08;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";187,12;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1529,62;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";18168,00;"115";"m3";"VALIDE"
