"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";108,95;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";70,47;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";498,58;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";105,76;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";74,15;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,93;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";22,92;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";13,28;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";131,62;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";17307,00;"115";"m3";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";6943,42;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5118,05;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";15102,22;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1880,02;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1039,45;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";7,58;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";13,90;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";233,25;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1899,81;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";22621,00;"115";"m3";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";129,10;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";87,17;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";606,58;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";134,33;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";95,12;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,49;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";28,61;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";16,78;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";166,44;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";21587,00;"115";"m3";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";6,60;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";11,20;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";10,55;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";4,15;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";2,29;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,01;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,03;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,51;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";4,19;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";50,00;"115";"m3";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5580,04;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4077,23;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";12101,94;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1490,48;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";824,08;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";6,01;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";11,02;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";184,92;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1506,18;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";17934,00;"115";"m3";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";102,41;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";68,95;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";477,61;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";105,21;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";74,50;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,73;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";22,41;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";13,14;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";130,35;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";16907,00;"115";"m3";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5213,83;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3630,03;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";11315,68;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1341,72;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";729,14;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";5,25;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";10,12;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";168,23;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1355,74;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";16052,00;"115";"m3";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";93,37;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";64,89;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";435,79;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";94,10;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";66,28;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,51;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";21,14;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";11,71;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";117,76;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";15430,00;"115";"m3";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";81,75;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";61,15;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";137,19;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";22,68;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";12,54;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,09;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,16;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";2,81;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";22,92;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";273,00;"115";"m3";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5823,41;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4193,65;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";12525,01;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1544,34;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";853,86;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";6,22;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";11,42;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";191,60;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1560,60;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";18582,00;"115";"m3";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";109,64;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";73,65;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";507,30;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";111,47;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";78,93;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,90;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";23,74;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";13,93;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";138,12;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";17914,00;"115";"m3";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";6593,22;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4722,36;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";14013,73;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1716,87;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";949,25;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";6,92;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";12,69;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";213,01;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1734,95;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";20658,00;"115";"m3";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";122,07;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";82,19;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";571,48;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";125,36;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";88,77;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,26;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";26,70;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";16,83;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";155,33;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031471201000";"TROARN";"14";"14712";"Troarn";"468313,880500004";"6903101,7703";6000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";20146,00;"115";"m3";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2867,73;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2120,37;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6434,54;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";625,24;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";441,09;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,20;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,55;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";66,23;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";589,74;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";6748,00;"115";"m3";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";17,46;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";20,64;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";142,02;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";17,04;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";13,39;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,29;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";5,65;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";8,23;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";25,24;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";6880,00;"115";"m3";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
