"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2602,15;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1935,94;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5815,03;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";568,63;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";397,62;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,18;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,39;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";60,41;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";531,62;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";6083,00;"115";"m3";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";15,43;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";18,22;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";125,46;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";15,55;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";11,83;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,25;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";4,99;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";7,28;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";22,28;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";6075,00;"115";"m3";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3356,15;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2505,84;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7480,51;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";736,09;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";515,93;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,23;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,81;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";77,95;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";689,80;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";7893,00;"115";"m3";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";21,19;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";25,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";173,43;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";21,03;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";16,23;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,35;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";6,85;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";9,96;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";30,57;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";8334,00;"115";"m3";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A2";"A2 - Déversoir en tête de station";"1305";"MES";5,84;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";1,47;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";6,58;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,86;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,63;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,01;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,23;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,11;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";1,12;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";85,00;"115";"m3";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5014,73;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3711,63;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";11258,30;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1102,09;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";775,31;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,35;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,72;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";116,55;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1035,31;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";11831,00;"115";"m3";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";29,32;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";34,52;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";237,92;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";29,01;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";22,40;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,49;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";9,44;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";13,77;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";42,20;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";11507,00;"115";"m3";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2796,76;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2071,63;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6290,69;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";613,34;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";432,46;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,19;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,52;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";65,10;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";578,20;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";6616,00;"115";"m3";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";17,19;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";20,32;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";140,28;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";16,88;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";13,19;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,28;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";5,57;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";8,08;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";24,85;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";6775,00;"115";"m3";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3260,07;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2400,45;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7085,13;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";699,73;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";491,22;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,22;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,73;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";74,59;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";658,44;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";7561,00;"115";"m3";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";19,89;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";22,84;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";159,34;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";19,87;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";15,32;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,32;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";6,06;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";9,20;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";28,32;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";7616,00;"115";"m3";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2388,75;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1783,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5430,24;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";528,76;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";368,99;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,16;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,29;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";56,01;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";493,34;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";5645,00;"115";"m3";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";15,72;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";17,74;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";124,59;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";15,14;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";11,51;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,25;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";4,86;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";7,16;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";21,69;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";5914,00;"115";"m3";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3385,27;"67";"kg";"VALIDE"
