"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2512,33;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7697,07;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";737,88;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";518,29;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,23;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,82;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";78,05;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";692,95;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";7929,00;"115";"m3";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";19,70;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";23,15;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";159,88;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";19,30;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";15,03;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,32;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";6,34;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";9,26;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";28,32;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";7719,00;"115";"m3";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A2";"A2 - Déversoir en tête de station";"1305";"MES";12,49;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";3,38;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";16,17;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A2";"A2 - Déversoir en tête de station";"1319";"NK";1,14;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,73;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,03;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,29;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,17;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";1,47;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";147,00;"115";"m3";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2796,11;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2082,72;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6331,03;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";612,85;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";430,85;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,19;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,51;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";64,88;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";576,32;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";6581,00;"115";"m3";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";16,57;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";19,57;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";134,54;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";16,18;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";12,47;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,28;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";5,55;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";7,85;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";23,83;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";6526,00;"115";"m3";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2480,31;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1840,69;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5573,98;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";545,67;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";380,49;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,17;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,33;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";57,42;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";508,72;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";5821,00;"115";"m3";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";15,26;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";18,03;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";124,27;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";14,89;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";11,70;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,25;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";4,94;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";7,19;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";22,05;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";6010,00;"115";"m3";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A2";"A2 - Déversoir en tête de station";"1305";"MES";21,88;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";5,29;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";22,59;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A2";"A2 - Déversoir en tête de station";"1319";"NK";3,95;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";3,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,06;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";1,11;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,49;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";5,12;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";353,00;"115";"m3";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2927,41;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2170,49;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6544,10;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";642,48;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";449,65;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,20;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,58;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";68,12;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";601,18;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";6879,00;"115";"m3";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";18,30;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";21,60;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";149,31;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";18,04;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";14,02;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,30;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";5,91;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";8,62;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";26,41;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";7200,00;"115";"m3";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2848,45;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2100,70;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6317,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";628,41;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";442,50;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,20;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,55;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";66,41;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";590,95;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";6764,00;"115";"m3";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";17,38;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";20,53;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";140,91;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";17,01;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";13,08;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,28;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";5,65;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";8,23;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";24,86;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031471901000";"URVILLE";"14";"14719";"Urville";"458427,115400001";"6885926,5706";2300;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";6846,00;"115";"m3";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";14921,12;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";13616,81;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";39423,48;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";4397,03;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";3268,82;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,17;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";26,35;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";477,01;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";4423,57;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";52736,00;"115";"m3";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";153,07;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";167,70;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";971,10;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";148,49;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";77,85;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";6,01;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";102,73;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";47,63;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";264,51;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";43376,00;"115";"m3";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";12303,74;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";11401,04;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";33170,75;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";3736,60;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2774,38;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,14;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";22,41;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";404,89;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";3759,17;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";44852,00;"115";"m3";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";127,22;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";137,46;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";830,92;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";128,23;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";67,67;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";4,98;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";89,62;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";37,96;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";228,11;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";36914,00;"115";"m3";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";13094,73;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";12462,50;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";35601,33;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";4089,32;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";3031,38;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,15;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";24,68;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";444,17;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";4114,18;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";49391,00;"115";"m3";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";136,43;"67";"kg";"VALIDE"
