"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";151,55;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";923,19;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";133,69;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";67,73;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";5,32;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";98,49;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";41,93;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";243,36;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";40905,00;"115";"m3";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";30409,90;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";28954,68;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";82025,61;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";9500,10;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";7038,69;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,37;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";57,48;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";1031,65;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";9557,97;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";115014,00;"115";"m3";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";330,10;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";372,21;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";2205,65;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";327,66;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";168,76;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";13,25;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";236,98;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";103,21;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";592,34;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";99356,00;"115";"m3";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";16233,95;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";15343,73;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";44233,97;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";5015,87;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";3710,80;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,19;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";30,84;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";547,63;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";5046,92;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";61716,00;"115";"m3";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";181,44;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";196,13;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1200,15;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";170,04;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";84,01;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";6,97;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";129,07;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";52,05;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";311,88;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";51542,00;"115";"m3";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";20716,87;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";19716,26;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";57136,73;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";6427,02;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";4716,74;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,25;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";39,12;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";698,23;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";6466,41;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";78287,00;"115";"m3";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";229,96;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";248,35;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1485,50;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";215,58;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";107,96;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";8,70;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";155,37;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";66,97;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";387,94;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";65315,00;"115";"m3";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";14155,35;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";13204,85;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";38413,58;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";4354,91;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";3218,74;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,16;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";25,84;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";472,09;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";4380,93;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";51705,00;"115";"m3";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";145,38;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";159,81;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";963,71;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";138,86;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";75,34;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";5,58;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";100,75;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";42,63;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";253,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";42327,00;"115";"m3";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";15772,81;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";14792,97;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";42410,95;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";4855,45;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";3598,85;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,18;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";29,01;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";527,47;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";4884,67;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";58057,00;"115";"m3";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";163,51;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";179,29;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1077,90;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";156,41;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";77,15;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";6,17;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";111,22;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";48,76;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";282,03;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";47699,00;"115";"m3";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";12985,38;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";12197,45;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";34998,04;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";3878,51;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2871,15;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,15;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";23,24;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";421,86;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";3901,91;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";46508,00;"115";"m3";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";134,72;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";147,64;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";874,45;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";128,28;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";66,76;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";5,18;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";90,89;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";39,54;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";230,86;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";38966,00;"115";"m3";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";11024,47;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";10379,94;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";29937,40;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";3380,89;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2509,76;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,13;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";20,38;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";367,76;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";3401,41;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";40778,00;"115";"m3";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";126,58;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";134,55;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";821,52;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";117,77;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";59,42;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";4,79;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";87,04;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";36,49;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";214,76;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";36048,00;"115";"m3";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";10591,69;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";9918,83;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";28668,54;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";3227,31;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2402,73;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,12;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";19,52;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";353,65;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";3246,97;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";39069,00;"115";"m3";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";116,37;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";129,01;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";776,37;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";114,10;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";58,25;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";4,65;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";83,02;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";35,07;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";206,77;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";34837,00;"115";"m3";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";12229,54;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";11184,96;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";33306,87;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";3699,76;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2743,15;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,14;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";22,25;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";401,14;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";3722,17;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";44525,00;"115";"m3";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";129,30;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";143,47;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";863,55;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";126,53;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";64,14;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";5,38;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";97,70;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";38,54;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";235,08;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";20000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";38523,00;"115";"m3";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";5000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
