"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";5000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";5000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";5000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";5000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";5000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";5000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";5000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";5000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";5000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";5000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";5000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4164,15;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";5000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2517,27;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";5000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6846,92;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";5000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";864,65;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";5000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";548,86;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";5000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,26;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";5000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,04;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";5000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";105,93;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";5000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";5000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";865,38;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";5000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";8903,00;"115";"m3";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";5000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";35,72;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";5000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";29,14;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";5000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";188,05;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";5000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";16,49;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";5000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";8,61;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";5000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,06;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";5000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";79,15;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";5000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";9,51;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";5000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";5000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";96,71;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";5000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";9716,11;"115";"m3";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";5000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";5000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";5000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";5000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";5000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";5000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";5000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";5000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";5000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";5000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";5000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";5000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4659,58;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";5000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2809,32;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";5000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7597,23;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";5000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";950,89;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";5000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";603,61;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";5000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,29;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";5000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,25;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";5000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";116,50;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";5000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";5000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";951,69;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";5000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";9791,00;"115";"m3";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";5000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";43,25;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";5000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";34,72;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";5000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";227,35;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";5000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";19,65;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";5000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";10,26;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";5000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,26;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";5000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";94,28;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";5000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";11,33;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";5000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";5000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";115,20;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";5000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";11574,00;"115";"m3";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";5000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";5000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";5000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";5000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";5000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";5000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";5000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";5000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";5000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";5000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";5000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";5000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5680,71;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";5000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3428,42;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";5000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";9353,76;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";5000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1182,03;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";5000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";750,33;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";5000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,36;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";5000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,79;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";5000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";144,82;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";5000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";5000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1183,03;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";5000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";12171,00;"115";"m3";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";5000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";52,75;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";5000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";42,18;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";5000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";275,94;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";5000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";23,87;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";5000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";12,46;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";5000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,53;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";5000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";114,54;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";5000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";13,77;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";5000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";5000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";139,96;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";5000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";14061,00;"115";"m3";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";5000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";88,07;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";5000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";13,08;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";5000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";165,68;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";5000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";17,35;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";5000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";9,94;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";5000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,22;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";5000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";1,97;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";5000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";2,09;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";5000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";5000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";19,55;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";5000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";872,00;"115";"m3";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";5000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";8193,91;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";5000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4941,10;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";5000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";13478,95;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";5000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1730,08;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";5000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1098,22;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";5000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,53;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";5000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";4,09;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";5000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";211,96;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";5000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";5000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1731,54;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";5000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";17814,00;"115";"m3";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";5000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";70,60;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";5000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";56,49;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";5000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";368,13;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";5000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";31,97;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";5000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";16,70;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";5000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,06;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";5000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";153,42;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";5000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";18,44;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";5000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";5000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";187,46;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";5000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";18833,00;"115";"m3";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";5000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";5000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";5000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";5000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";5000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";5000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";5000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";5000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";5000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";5000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";5000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";5000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4375,69;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";5000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2637,59;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";5000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7215,77;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";5000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";916,80;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";5000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";581,97;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";5000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,28;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";5000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,17;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";5000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";112,32;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";5000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";5000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";917,57;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";5000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";9440,00;"115";"m3";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";5000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";40,57;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";5000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";30,73;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";5000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";201,11;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";5000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";17,39;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";5000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";9,08;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";5000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,12;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";5000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";83,47;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";5000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";10,03;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";5000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";5000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";101,99;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";5000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";10246,00;"115";"m3";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";5000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";5000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";5000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";5000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";5000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";5000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";5000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";5000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";5000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";5000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";5000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";5000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5028,45;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";5000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3045,05;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";5000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";8242,85;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";5000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1050,05;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";5000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";666,55;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";5000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,32;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";5000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,48;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";5000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";128,65;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";5000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";5000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1050,93;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";5000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";10812,00;"115";"m3";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";5000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";44,06;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";5000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";35,38;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";5000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";229,74;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";5000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";20,02;"67";"kg";"VALIDE"
