"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";11,56;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";248,16;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1854,47;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";15664,00;"115";"m3";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";151,11;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";40,94;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";582,56;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";30,46;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";3,15;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,63;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";10,15;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";52,83;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";41,24;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";14638,00;"115";"m3";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4378,93;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4898,22;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";12396,35;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1466,86;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1058,15;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";4,49;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";9,04;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";196,85;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1480,41;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";12523,00;"115";"m3";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";120,82;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";32,10;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";473,48;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";24,26;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";2,46;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,50;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";8,16;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";41,35;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";32,93;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";11684,00;"115";"m3";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4762,08;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5383,56;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";13451,71;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1598,52;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1157,15;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";4,61;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";10,05;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";215,87;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1613,19;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";13626,00;"115";"m3";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";140,74;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";37,57;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";540,04;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";27,43;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";2,84;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,56;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";9,14;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";47,58;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";37,15;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";13185,00;"115";"m3";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,69;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,80;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";1,91;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,23;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,16;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";6,77000224191271e-04;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";1,47615722896146e-03;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,03;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,23;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";2,00;"115";"m3";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4656,24;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5240,40;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";13084,92;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1564,61;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1132,61;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";4,51;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";9,84;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";211,29;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1578,98;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";13337,00;"115";"m3";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";122,06;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";32,77;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";471,56;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";24,51;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";2,54;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,50;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";8,17;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";42,52;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";33,20;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";11782,00;"115";"m3";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4119,50;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4752,94;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";11933,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1437,88;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1045,27;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";3,98;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";8,90;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";192,82;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1450,78;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";12207,00;"115";"m3";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";146,61;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";31,44;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";444,74;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";22,93;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";2,35;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,46;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";7,61;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";40,48;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";31,02;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";11041,00;"115";"m3";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,34;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,39;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,98;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,11;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,08;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";3,38500112095636e-04;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";7,38078614480732e-04;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,01;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,11;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";1,00;"115";"m3";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4321,33;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4910,40;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";12130,27;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1461,96;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1058,30;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";4,21;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";9,19;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";197,43;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1475,39;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";12462,00;"115";"m3";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";127,32;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";34,54;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";497,99;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";26,19;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";2,71;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,54;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";8,73;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";45,42;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";35,46;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";12586,00;"115";"m3";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4636,65;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5197,58;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";13019,15;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1534,70;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1110,95;"67";"kg";"VALIDE"
