"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";4,42;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";9,65;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";207,25;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1548,79;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";13082,00;"115";"m3";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";138,65;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";36,86;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";523,08;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";27,32;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";2,83;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,56;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";9,10;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";47,39;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";37,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";5200;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";13131,00;"115";"m3";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";45230,20;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";35508,75;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";87595,42;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";9163,59;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";5496,44;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";30,14;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";204,80;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";1080,68;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";9395,34;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";85265,00;"115";"m3";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";218,64;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";281,20;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";2864,32;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";209,65;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";34,08;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,93;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";126,07;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";11,21;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";338,63;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";95024,00;"115";"m3";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";46381,89;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";39178,68;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";93883,78;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";9442,84;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";6055,86;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";41,45;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";663,04;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";1204,47;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";9606,65;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";82484,00;"115";"m3";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";220,69;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";147,07;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";2650,19;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";206,37;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";37,31;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";6,60;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";99,43;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";10,60;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";312,43;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";92212,00;"115";"m3";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";46635,70;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";41675,13;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";89774,97;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";9582,02;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";6174,68;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";15,85;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";121,28;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";1345,46;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";9727,91;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";88733,00;"115";"m3";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";240,01;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";150,11;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";3221,98;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";199,72;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";30,17;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";6,97;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";122,09;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";11,21;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";329,13;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";102306,00;"115";"m3";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";41975,59;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";34877,04;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";95252,19;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";10185,88;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";6798,20;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";49,13;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";134,32;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";1209,56;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";10370,94;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";133029,00;"115";"m3";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";494,49;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";410,27;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";3996,78;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";452,00;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";179,10;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";10,73;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";222,10;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";13,89;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";685,14;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";152666,00;"115";"m3";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";39805,91;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";28763,51;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";78201,70;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";8247,81;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";5217,62;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";26,34;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";111,10;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";1040,71;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";8385,31;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";84188,00;"115";"m3";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";267,78;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";156,73;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";2523,77;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";205,70;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";44,96;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,18;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";98,58;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";7,97;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";306,54;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";99278,00;"115";"m3";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";44869,19;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";33288,53;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";87526,55;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";9007,26;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";6531,39;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";39,74;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";141,03;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";1089,55;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";9187,12;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";106515,00;"115";"m3";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";327,94;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";250,90;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";3310,82;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";476,32;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";58,70;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,58;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";128,55;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";9,72;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";391,81;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";123388,00;"115";"m3";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";41429,31;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";30152,32;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";89363,68;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";9091,59;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";6130,57;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";17,70;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";113,13;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";1162,26;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";9223,69;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";77162,00;"115";"m3";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";207,06;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";172,52;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";2258,57;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";173,81;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";27,24;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,56;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";75,70;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";7,97;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";253,30;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";86636,00;"115";"m3";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";42925,16;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";41923,35;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";94493,59;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";10409,78;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";6870,66;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";21,25;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";125,23;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";1215,56;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";10555,99;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";83017,00;"115";"m3";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";256,41;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";188,80;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";2646,24;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";189,30;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";40,21;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";8,76;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";86,21;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";8,25;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";284,16;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";90248,00;"115";"m3";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";33376,55;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";58495,11;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";108110,78;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";9720,20;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";7177,91;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";17,23;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";108,97;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";1269,89;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
