"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";9845,74;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";82637,00;"115";"m3";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";210,24;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";186,63;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";2559,89;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";186,93;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";26,06;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";7,15;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";192,58;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";9,23;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";386,63;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";88560,00;"115";"m3";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";40161,41;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";38331,01;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";89421,08;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";8388,41;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";4994,25;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";14,67;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";90,77;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";1038,66;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";8493,47;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";74471,00;"115";"m3";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";94,61;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";143,80;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";2283,80;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";128,48;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";16,01;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,51;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";89,58;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";7,22;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";235,19;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";80901,00;"115";"m3";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";37338,67;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";30813,31;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";80697,19;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";7797,30;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";4937,36;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";13,01;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";87,04;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";1195,42;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";7897,88;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";69430,00;"115";"m3";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";124,92;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";115,75;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";2539,60;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";142,47;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";15,71;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";5,07;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";68,93;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";12,40;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";216,64;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";75788,00;"115";"m3";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";47248,16;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";38966,35;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";92780,18;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";9190,57;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";5770,02;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";17,62;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";155,49;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";1142,04;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";9362,67;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";86242,00;"115";"m3";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";153,30;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";190,11;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";2901,65;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";199,16;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";33,51;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";6,39;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";99,74;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";37,77;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";305,29;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"031476202000";"VIRE";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";50000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";92759,00;"115";"m3";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1968,03;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1709,10;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4488,92;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";529,66;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";272,33;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,93;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,93;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";74,52;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";535,52;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";9787,00;"115";"m3";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";43,97;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";31,04;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";141,95;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";76,38;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";41,96;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,09;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";5,97;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";5,21;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";85,46;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";10348,00;"115";"m3";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A7";"A7 - Apport extérieur file eau";"1305";"MES";580,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A7";"A7 - Apport extérieur file eau";"1313";"DBO5";116,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A7";"A7 - Apport extérieur file eau";"1314";"DCO";594,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A7";"A7 - Apport extérieur file eau";"1319";"NK";17,70;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A7";"A7 - Apport extérieur file eau";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A7";"A7 - Apport extérieur file eau";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A7";"A7 - Apport extérieur file eau";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A7";"A7 - Apport extérieur file eau";"1350";"PT";8,60;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A7";"A7 - Apport extérieur file eau";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A7";"A7 - Apport extérieur file eau";"1551";"NGL";17,70;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A7";"A7 - Apport extérieur file eau";"1552";"Volume";20,00;"115";"m3";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";683,15;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";604,17;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";1605,79;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";182,27;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";93,71;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,00;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,01;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";25,64;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";184,29;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";3368,00;"115";"m3";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";11,98;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";8,46;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";39,33;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";20,83;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";11,44;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,84;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";1,63;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";1,42;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";23,30;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";2822,00;"115";"m3";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A7";"A7 - Apport extérieur file eau";"1305";"MES";1305,00;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A7";"A7 - Apport extérieur file eau";"1313";"DBO5";261,00;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A7";"A7 - Apport extérieur file eau";"1314";"DCO";1336,50;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A7";"A7 - Apport extérieur file eau";"1319";"NK";39,82;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A7";"A7 - Apport extérieur file eau";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A7";"A7 - Apport extérieur file eau";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A7";"A7 - Apport extérieur file eau";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A7";"A7 - Apport extérieur file eau";"1350";"PT";19,35;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A7";"A7 - Apport extérieur file eau";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A7";"A7 - Apport extérieur file eau";"1551";"NGL";39,82;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A7";"A7 - Apport extérieur file eau";"1552";"Volume";45,00;"115";"m3";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A2";"A2 - Déversoir en tête de station";"1305";"MES";6,94;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";6,16;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";16,17;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A2";"A2 - Déversoir en tête de station";"1319";"NK";1,89;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,97;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,01;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,01;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,26;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";1,91;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";35,00;"115";"m3";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";814,88;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";716,39;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";1904,49;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";218,82;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";113,15;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,20;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,20;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";30,80;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";221,23;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";4017,00;"115";"m3";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";19,30;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";13,66;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";63,38;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";33,26;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";18,23;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,36;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";2,73;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";2,27;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";37,36;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";4555,00;"115";"m3";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A7";"A7 - Apport extérieur file eau";"1305";"MES";1740,00;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A7";"A7 - Apport extérieur file eau";"1313";"DBO5";348,00;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A7";"A7 - Apport extérieur file eau";"1314";"DCO";1782,00;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A7";"A7 - Apport extérieur file eau";"1319";"NK";53,10;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A7";"A7 - Apport extérieur file eau";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A7";"A7 - Apport extérieur file eau";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A7";"A7 - Apport extérieur file eau";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A7";"A7 - Apport extérieur file eau";"1350";"PT";25,80;"67";"kg";"VALIDE"
