"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A7";"A7 - Apport extérieur file eau";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A7";"A7 - Apport extérieur file eau";"1551";"NGL";53,10;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A7";"A7 - Apport extérieur file eau";"1552";"Volume";60,00;"115";"m3";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A2";"A2 - Déversoir en tête de station";"1305";"MES";88,15;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";77,94;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";204,09;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A2";"A2 - Déversoir en tête de station";"1319";"NK";24,24;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";12,46;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,13;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,13;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A2";"A2 - Déversoir en tête de station";"1350";"PT";3,41;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";24,51;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";448,00;"115";"m3";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2115,45;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1862,17;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4860,34;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";587,13;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";301,88;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";3,24;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";3,25;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";82,60;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";593,63;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";10849,00;"115";"m3";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";51,58;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";36,20;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";164,68;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";89,08;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";48,94;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,61;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";6,97;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";6,07;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";99,66;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";12068,00;"115";"m3";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A7";"A7 - Apport extérieur file eau";"1305";"MES";1740,00;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A7";"A7 - Apport extérieur file eau";"1313";"DBO5";348,00;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A7";"A7 - Apport extérieur file eau";"1314";"DCO";1782,00;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A7";"A7 - Apport extérieur file eau";"1319";"NK";53,10;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A7";"A7 - Apport extérieur file eau";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A7";"A7 - Apport extérieur file eau";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A7";"A7 - Apport extérieur file eau";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A7";"A7 - Apport extérieur file eau";"1350";"PT";25,80;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A7";"A7 - Apport extérieur file eau";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A7";"A7 - Apport extérieur file eau";"1551";"NGL";53,10;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A7";"A7 - Apport extérieur file eau";"1552";"Volume";60,00;"115";"m3";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A2";"A2 - Déversoir en tête de station";"1305";"MES";6,74;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";5,98;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";15,71;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A2";"A2 - Déversoir en tête de station";"1319";"NK";1,84;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,94;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,01;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,01;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,25;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";1,86;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";34,00;"115";"m3";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1817,56;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1650,22;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4298,18;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";494,18;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";253,55;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,75;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,76;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";69,33;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";499,70;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";9203,00;"115";"m3";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";41,81;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";29,53;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";137,37;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";72,38;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";39,90;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,94;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";5,60;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";4,93;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";80,93;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";9844,00;"115";"m3";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A7";"A7 - Apport extérieur file eau";"1305";"MES";870,00;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A7";"A7 - Apport extérieur file eau";"1313";"DBO5";174,00;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A7";"A7 - Apport extérieur file eau";"1314";"DCO";891,00;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A7";"A7 - Apport extérieur file eau";"1319";"NK";26,55;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A7";"A7 - Apport extérieur file eau";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A7";"A7 - Apport extérieur file eau";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A7";"A7 - Apport extérieur file eau";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A7";"A7 - Apport extérieur file eau";"1350";"PT";12,90;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A7";"A7 - Apport extérieur file eau";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A7";"A7 - Apport extérieur file eau";"1551";"NGL";26,55;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A7";"A7 - Apport extérieur file eau";"1552";"Volume";30,00;"115";"m3";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A2";"A2 - Déversoir en tête de station";"1305";"MES";158,47;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";140,63;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";369,29;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A2";"A2 - Déversoir en tête de station";"1319";"NK";43,24;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";22,23;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,23;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,23;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A2";"A2 - Déversoir en tête de station";"1350";"PT";6,08;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";43,71;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";799,00;"115";"m3";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3097,77;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2746,61;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7233,19;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";858,75;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";441,54;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";4,75;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";4,76;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";120,82;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";868,27;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";15868,00;"115";"m3";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";70,21;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";49,04;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";226,33;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";120,68;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";66,30;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";4,89;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";9,44;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";8,23;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";135,02;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";16349,00;"115";"m3";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A7";"A7 - Apport extérieur file eau";"1305";"MES";725,00;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A7";"A7 - Apport extérieur file eau";"1313";"DBO5";145,00;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A7";"A7 - Apport extérieur file eau";"1314";"DCO";742,50;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A7";"A7 - Apport extérieur file eau";"1319";"NK";22,12;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A7";"A7 - Apport extérieur file eau";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A7";"A7 - Apport extérieur file eau";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A7";"A7 - Apport extérieur file eau";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A7";"A7 - Apport extérieur file eau";"1350";"PT";10,75;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A7";"A7 - Apport extérieur file eau";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A7";"A7 - Apport extérieur file eau";"1551";"NGL";22,12;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A7";"A7 - Apport extérieur file eau";"1552";"Volume";25,00;"115";"m3";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1712,07;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1506,20;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3979,52;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";463,27;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";237,55;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,55;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,56;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";65,14;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";468,39;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";8549,00;"115";"m3";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";37,58;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";25,92;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";121,20;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";65,12;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";35,82;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,58;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";4,96;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";4,33;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";72,67;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";8641,00;"115";"m3";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A7";"A7 - Apport extérieur file eau";"1305";"MES";580,00;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A7";"A7 - Apport extérieur file eau";"1313";"DBO5";116,00;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A7";"A7 - Apport extérieur file eau";"1314";"DCO";594,00;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A7";"A7 - Apport extérieur file eau";"1319";"NK";17,70;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A7";"A7 - Apport extérieur file eau";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A7";"A7 - Apport extérieur file eau";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A7";"A7 - Apport extérieur file eau";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A7";"A7 - Apport extérieur file eau";"1350";"PT";8,60;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A7";"A7 - Apport extérieur file eau";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A7";"A7 - Apport extérieur file eau";"1551";"NGL";17,70;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A7";"A7 - Apport extérieur file eau";"1552";"Volume";20,00;"115";"m3";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A2";"A2 - Déversoir en tête de station";"1305";"MES";18,24;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";16,19;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";42,52;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A2";"A2 - Déversoir en tête de station";"1319";"NK";4,97;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";2,55;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,02;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,02;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,70;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";5,03;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";92,00;"115";"m3";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";920,38;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";832,92;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";2164,94;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";253,76;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";130,47;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,40;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,40;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";35,70;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";256,57;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";4689,00;"115";"m3";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";20,62;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";14,62;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";68,86;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";35,97;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";19,76;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,45;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";2,81;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";2,45;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";40,25;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";4874,00;"115";"m3";"VALIDE"
