"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A7";"A7 - Apport extérieur file eau";"1305";"MES";435,00;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A7";"A7 - Apport extérieur file eau";"1313";"DBO5";87,00;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A7";"A7 - Apport extérieur file eau";"1314";"DCO";445,50;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A7";"A7 - Apport extérieur file eau";"1319";"NK";13,27;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A7";"A7 - Apport extérieur file eau";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A7";"A7 - Apport extérieur file eau";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A7";"A7 - Apport extérieur file eau";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A7";"A7 - Apport extérieur file eau";"1350";"PT";6,45;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A7";"A7 - Apport extérieur file eau";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A7";"A7 - Apport extérieur file eau";"1551";"NGL";13,27;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A7";"A7 - Apport extérieur file eau";"1552";"Volume";15,00;"115";"m3";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A2";"A2 - Déversoir en tête de station";"1305";"MES";51,59;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";46,33;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";121,21;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A2";"A2 - Déversoir en tête de station";"1319";"NK";13,85;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";7,12;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,07;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,07;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A2";"A2 - Déversoir en tête de station";"1350";"PT";1,94;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";14,00;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";256,00;"115";"m3";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";700,67;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";641,90;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";1669,38;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";183,02;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";94,10;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,01;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,01;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";25,75;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";185,05;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";3382,00;"115";"m3";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";18,23;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";12,98;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";60,42;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";31,94;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";17,55;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,29;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";2,50;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";2,17;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";35,74;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";4328,00;"115";"m3";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A7";"A7 - Apport extérieur file eau";"1305";"MES";435,00;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A7";"A7 - Apport extérieur file eau";"1313";"DBO5";87,00;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A7";"A7 - Apport extérieur file eau";"1314";"DCO";445,50;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A7";"A7 - Apport extérieur file eau";"1319";"NK";13,27;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A7";"A7 - Apport extérieur file eau";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A7";"A7 - Apport extérieur file eau";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A7";"A7 - Apport extérieur file eau";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A7";"A7 - Apport extérieur file eau";"1350";"PT";6,45;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A7";"A7 - Apport extérieur file eau";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A7";"A7 - Apport extérieur file eau";"1551";"NGL";13,27;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A7";"A7 - Apport extérieur file eau";"1552";"Volume";15,00;"115";"m3";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A2";"A2 - Déversoir en tête de station";"1305";"MES";17,05;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";15,13;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";39,74;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A2";"A2 - Déversoir en tête de station";"1319";"NK";4,65;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";2,39;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,02;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,02;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,65;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";4,70;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";86,00;"115";"m3";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";702,52;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";629,79;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";1641,21;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";191,47;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";98,44;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,05;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,06;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";26,93;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";193,59;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";3538,00;"115";"m3";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";15,12;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";10,72;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";49,85;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";26,39;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";14,50;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,07;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";2,06;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";1,80;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";29,53;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";3576,00;"115";"m3";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A7";"A7 - Apport extérieur file eau";"1305";"MES";870,00;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A7";"A7 - Apport extérieur file eau";"1313";"DBO5";174,00;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A7";"A7 - Apport extérieur file eau";"1314";"DCO";891,00;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A7";"A7 - Apport extérieur file eau";"1319";"NK";26,55;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A7";"A7 - Apport extérieur file eau";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A7";"A7 - Apport extérieur file eau";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A7";"A7 - Apport extérieur file eau";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A7";"A7 - Apport extérieur file eau";"1350";"PT";12,90;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A7";"A7 - Apport extérieur file eau";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A7";"A7 - Apport extérieur file eau";"1551";"NGL";26,55;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A7";"A7 - Apport extérieur file eau";"1552";"Volume";30,00;"115";"m3";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";572,81;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";517,11;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";1368,86;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";154,34;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";79,35;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,85;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,85;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";21,71;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";156,05;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";2852,00;"115";"m3";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";12,40;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";8,82;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";40,85;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";21,70;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";11,92;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,88;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";1,69;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";1,48;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";24,28;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";2940,00;"115";"m3";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A7";"A7 - Apport extérieur file eau";"1305";"MES";145,00;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A7";"A7 - Apport extérieur file eau";"1313";"DBO5";29,00;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A7";"A7 - Apport extérieur file eau";"1314";"DCO";148,50;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A7";"A7 - Apport extérieur file eau";"1319";"NK";4,42;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A7";"A7 - Apport extérieur file eau";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A7";"A7 - Apport extérieur file eau";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A7";"A7 - Apport extérieur file eau";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A7";"A7 - Apport extérieur file eau";"1350";"PT";2,15;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A7";"A7 - Apport extérieur file eau";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A7";"A7 - Apport extérieur file eau";"1551";"NGL";4,42;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A7";"A7 - Apport extérieur file eau";"1552";"Volume";5,00;"115";"m3";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A2";"A2 - Déversoir en tête de station";"1305";"MES";6,94;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";6,16;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";16,17;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A2";"A2 - Déversoir en tête de station";"1319";"NK";1,89;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,97;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,01;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,01;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,26;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";1,91;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";35,00;"115";"m3";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";624,42;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";562,24;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";1476,83;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";167,10;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";86,45;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,91;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,91;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";23,73;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";168,93;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";3054,00;"115";"m3";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";12,78;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";9,16;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";42,35;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";21,85;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";11,86;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,91;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";1,76;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";1,59;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";24,53;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";3054,00;"115";"m3";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A7";"A7 - Apport extérieur file eau";"1305";"MES";870,00;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A7";"A7 - Apport extérieur file eau";"1313";"DBO5";174,00;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A7";"A7 - Apport extérieur file eau";"1314";"DCO";891,00;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A7";"A7 - Apport extérieur file eau";"1319";"NK";26,55;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A7";"A7 - Apport extérieur file eau";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A7";"A7 - Apport extérieur file eau";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A7";"A7 - Apport extérieur file eau";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A7";"A7 - Apport extérieur file eau";"1350";"PT";12,90;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A7";"A7 - Apport extérieur file eau";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A7";"A7 - Apport extérieur file eau";"1551";"NGL";26,55;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"032124701000";"EPOISSES";"21";"21247";"Époisses";"786940,000500001";"6712431";2170;"A7";"A7 - Apport extérieur file eau";"1552";"Volume";30,00;"115";"m3";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";13435,89;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";9386,06;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";25567,48;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2649,21;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1811,05;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";12,41;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";8,56;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";340,38;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2670,21;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";37265,00;"115";"m3";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";150,85;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";109,71;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";856,10;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";63,39;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";23,80;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";4,18;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";69,15;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";22,70;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";136,75;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";36572,00;"115";"m3";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
