"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A7";"A7 - Apport extérieur file eau";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A7";"A7 - Apport extérieur file eau";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A7";"A7 - Apport extérieur file eau";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A7";"A7 - Apport extérieur file eau";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A7";"A7 - Apport extérieur file eau";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A7";"A7 - Apport extérieur file eau";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A7";"A7 - Apport extérieur file eau";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A7";"A7 - Apport extérieur file eau";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A7";"A7 - Apport extérieur file eau";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A7";"A7 - Apport extérieur file eau";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A7";"A7 - Apport extérieur file eau";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";9442,34;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";7130,20;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";18721,05;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2022,67;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1381,82;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";9,44;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";6,50;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";256,95;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2038,63;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";28315,00;"115";"m3";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";122,26;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";86,39;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";684,09;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";49,53;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";18,34;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,37;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";54,04;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";18,39;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";106,97;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";28799,00;"115";"m3";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A5";"A5 - By-Pass";"1305";"MES";11,84;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A5";"A5 - By-Pass";"1313";"DBO5";8,94;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A5";"A5 - By-Pass";"1314";"DCO";23,45;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A5";"A5 - By-Pass";"1319";"NK";2,55;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A5";"A5 - By-Pass";"1335";"NH4";1,74;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A5";"A5 - By-Pass";"1339";"NO2";0,01;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A5";"A5 - By-Pass";"1340";"NO3";8,27682517970145e-03;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A5";"A5 - By-Pass";"1350";"PT";0,32;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A5";"A5 - By-Pass";"1551";"NGL";2,57;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A5";"A5 - By-Pass";"1552";"Volume";36,00;"115";"m3";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A7";"A7 - Apport extérieur file eau";"1305";"MES";5,72;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A7";"A7 - Apport extérieur file eau";"1313";"DBO5";15,84;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A7";"A7 - Apport extérieur file eau";"1314";"DCO";32,73;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A7";"A7 - Apport extérieur file eau";"1319";"NK";3,25;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A7";"A7 - Apport extérieur file eau";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A7";"A7 - Apport extérieur file eau";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A7";"A7 - Apport extérieur file eau";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A7";"A7 - Apport extérieur file eau";"1350";"PT";0,57;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A7";"A7 - Apport extérieur file eau";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A7";"A7 - Apport extérieur file eau";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A7";"A7 - Apport extérieur file eau";"1552";"Volume";44,00;"115";"m3";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";10997,92;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";8228,26;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";21986,57;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2343,95;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1623,70;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";10,97;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";7,59;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";299,82;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2362,54;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";33050,00;"115";"m3";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";146,77;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";103,71;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";803,29;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";58,90;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";21,48;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";4,37;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";65,65;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";23,32;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";128,96;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";34572,00;"115";"m3";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A7";"A7 - Apport extérieur file eau";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A7";"A7 - Apport extérieur file eau";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A7";"A7 - Apport extérieur file eau";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A7";"A7 - Apport extérieur file eau";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A7";"A7 - Apport extérieur file eau";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A7";"A7 - Apport extérieur file eau";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A7";"A7 - Apport extérieur file eau";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A7";"A7 - Apport extérieur file eau";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A7";"A7 - Apport extérieur file eau";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A7";"A7 - Apport extérieur file eau";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A7";"A7 - Apport extérieur file eau";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";19856,33;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";15107,24;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";39002,74;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";4293,20;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2948,23;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";20,41;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";13,91;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";550,54;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";4327,55;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";60521,00;"115";"m3";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";263,10;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";184,31;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1410,80;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";103,88;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";38,60;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";7,30;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";123,94;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";38,67;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";235,18;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";61439,00;"115";"m3";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A7";"A7 - Apport extérieur file eau";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A7";"A7 - Apport extérieur file eau";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A7";"A7 - Apport extérieur file eau";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A7";"A7 - Apport extérieur file eau";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A7";"A7 - Apport extérieur file eau";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A7";"A7 - Apport extérieur file eau";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A7";"A7 - Apport extérieur file eau";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A7";"A7 - Apport extérieur file eau";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A7";"A7 - Apport extérieur file eau";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A7";"A7 - Apport extérieur file eau";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A7";"A7 - Apport extérieur file eau";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";13594,04;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";10382,37;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";26888,90;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2981,17;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2046,95;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";17,99;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";9,88;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";380,37;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";3009,06;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";42990,00;"115";"m3";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";175,33;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";131,46;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1023,33;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";73,47;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";26,86;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";5,04;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";88,24;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";26,80;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";166,79;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";43820,00;"115";"m3";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A7";"A7 - Apport extérieur file eau";"1305";"MES";5,46;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A7";"A7 - Apport extérieur file eau";"1313";"DBO5";15,12;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A7";"A7 - Apport extérieur file eau";"1314";"DCO";31,24;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A7";"A7 - Apport extérieur file eau";"1319";"NK";3,10;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A7";"A7 - Apport extérieur file eau";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A7";"A7 - Apport extérieur file eau";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A7";"A7 - Apport extérieur file eau";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A7";"A7 - Apport extérieur file eau";"1350";"PT";0,54;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A7";"A7 - Apport extérieur file eau";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A7";"A7 - Apport extérieur file eau";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A7";"A7 - Apport extérieur file eau";"1552";"Volume";42,00;"115";"m3";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";22928,66;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";17289,82;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";45296,11;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";4906,91;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";3359,77;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";23,36;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";15,98;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";628,08;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";4946,28;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";69543,00;"115";"m3";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";302,70;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";218,80;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1697,47;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";123,69;"67";"kg";"VALIDE"
