"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";45,11;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";8,36;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";137,64;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";45,76;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";269,76;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";72935,00;"115";"m3";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A7";"A7 - Apport extérieur file eau";"1305";"MES";3,90;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A7";"A7 - Apport extérieur file eau";"1313";"DBO5";10,80;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A7";"A7 - Apport extérieur file eau";"1314";"DCO";22,32;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A7";"A7 - Apport extérieur file eau";"1319";"NK";2,22;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A7";"A7 - Apport extérieur file eau";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A7";"A7 - Apport extérieur file eau";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A7";"A7 - Apport extérieur file eau";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A7";"A7 - Apport extérieur file eau";"1350";"PT";0,39;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A7";"A7 - Apport extérieur file eau";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A7";"A7 - Apport extérieur file eau";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A7";"A7 - Apport extérieur file eau";"1552";"Volume";30,00;"115";"m3";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";10787,02;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";8007,11;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";21187,53;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2282,11;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1563,93;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";11,03;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";7,40;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";291,41;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2300,57;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";32210,00;"115";"m3";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";135,66;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";98,17;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";758,40;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";55,76;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";20,45;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,80;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";62,65;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";20,81;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";122,25;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";32724,00;"115";"m3";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A5";"A5 - By-Pass";"1305";"MES";21,71;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A5";"A5 - By-Pass";"1313";"DBO5";16,40;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A5";"A5 - By-Pass";"1314";"DCO";42,99;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A5";"A5 - By-Pass";"1319";"NK";4,67;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A5";"A5 - By-Pass";"1335";"NH4";3,20;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A5";"A5 - By-Pass";"1339";"NO2";0,02;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A5";"A5 - By-Pass";"1340";"NO3";0,01;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A5";"A5 - By-Pass";"1350";"PT";0,59;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A5";"A5 - By-Pass";"1551";"NGL";4,71;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A5";"A5 - By-Pass";"1552";"Volume";66,00;"115";"m3";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A7";"A7 - Apport extérieur file eau";"1305";"MES";4,81;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A7";"A7 - Apport extérieur file eau";"1313";"DBO5";13,32;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A7";"A7 - Apport extérieur file eau";"1314";"DCO";27,52;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A7";"A7 - Apport extérieur file eau";"1319";"NK";2,73;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A7";"A7 - Apport extérieur file eau";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A7";"A7 - Apport extérieur file eau";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A7";"A7 - Apport extérieur file eau";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A7";"A7 - Apport extérieur file eau";"1350";"PT";0,48;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A7";"A7 - Apport extérieur file eau";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A7";"A7 - Apport extérieur file eau";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A7";"A7 - Apport extérieur file eau";"1552";"Volume";37,00;"115";"m3";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";11065,72;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";8377,76;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";22021,75;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2387,65;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1622,87;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";11,21;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";7,73;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";304,44;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2406,62;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";33656,00;"115";"m3";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";141,95;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";100,96;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";784,51;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";57,44;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";20,95;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,86;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";63,20;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";21,23;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";124,54;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";33656,00;"115";"m3";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A7";"A7 - Apport extérieur file eau";"1305";"MES";3,64;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A7";"A7 - Apport extérieur file eau";"1313";"DBO5";10,08;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A7";"A7 - Apport extérieur file eau";"1314";"DCO";20,83;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A7";"A7 - Apport extérieur file eau";"1319";"NK";2,07;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A7";"A7 - Apport extérieur file eau";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A7";"A7 - Apport extérieur file eau";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A7";"A7 - Apport extérieur file eau";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A7";"A7 - Apport extérieur file eau";"1350";"PT";0,36;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A7";"A7 - Apport extérieur file eau";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A7";"A7 - Apport extérieur file eau";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A7";"A7 - Apport extérieur file eau";"1552";"Volume";28,00;"115";"m3";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";10273,14;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";7319,42;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";19593,28;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2115,43;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1452,05;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";9,53;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";6,76;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";267,57;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2131,73;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";29408,00;"115";"m3";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";120,84;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";85,04;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";672,91;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";48,38;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";17,27;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,14;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";51,93;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";18,92;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";103,47;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";28347,00;"115";"m3";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A7";"A7 - Apport extérieur file eau";"1305";"MES";7,54;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A7";"A7 - Apport extérieur file eau";"1313";"DBO5";20,88;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A7";"A7 - Apport extérieur file eau";"1314";"DCO";43,15;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A7";"A7 - Apport extérieur file eau";"1319";"NK";4,29;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A7";"A7 - Apport extérieur file eau";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A7";"A7 - Apport extérieur file eau";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A7";"A7 - Apport extérieur file eau";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A7";"A7 - Apport extérieur file eau";"1350";"PT";0,75;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A7";"A7 - Apport extérieur file eau";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A7";"A7 - Apport extérieur file eau";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A7";"A7 - Apport extérieur file eau";"1552";"Volume";58,00;"115";"m3";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";9658,97;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";7432,34;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";19364,65;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2115,33;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1444,30;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";9,92;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";6,86;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";269,86;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2132,12;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";29854,00;"115";"m3";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";124,67;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";87,59;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";675,50;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";49,49;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";17,96;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,32;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";55,22;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";19,21;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";108,06;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";29197,00;"115";"m3";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A7";"A7 - Apport extérieur file eau";"1305";"MES";2,08;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A7";"A7 - Apport extérieur file eau";"1313";"DBO5";5,76;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A7";"A7 - Apport extérieur file eau";"1314";"DCO";11,90;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A7";"A7 - Apport extérieur file eau";"1319";"NK";1,18;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A7";"A7 - Apport extérieur file eau";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A7";"A7 - Apport extérieur file eau";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A7";"A7 - Apport extérieur file eau";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A7";"A7 - Apport extérieur file eau";"1350";"PT";0,20;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A7";"A7 - Apport extérieur file eau";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A7";"A7 - Apport extérieur file eau";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A7";"A7 - Apport extérieur file eau";"1552";"Volume";16,00;"115";"m3";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";9312,52;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";7054,26;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";18643,99;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2010,54;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1377,82;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";9,72;"67";"kg";"VALIDE"
