"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";6,52;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";256,73;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2026,80;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";28377,00;"115";"m3";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";117,79;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";83,34;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";642,59;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";47,34;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";17,36;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,22;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";53,19;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";17,67;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";103,78;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";27781,00;"115";"m3";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A7";"A7 - Apport extérieur file eau";"1305";"MES";1,69;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A7";"A7 - Apport extérieur file eau";"1313";"DBO5";4,68;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A7";"A7 - Apport extérieur file eau";"1314";"DCO";9,67;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A7";"A7 - Apport extérieur file eau";"1319";"NK";0,96;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A7";"A7 - Apport extérieur file eau";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A7";"A7 - Apport extérieur file eau";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A7";"A7 - Apport extérieur file eau";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A7";"A7 - Apport extérieur file eau";"1350";"PT";0,16;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A7";"A7 - Apport extérieur file eau";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A7";"A7 - Apport extérieur file eau";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A7";"A7 - Apport extérieur file eau";"1552";"Volume";13,00;"115";"m3";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";9028,98;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";6817,99;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";17896,43;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1964,90;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1347,13;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";9,09;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";6,32;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";249,34;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1980,32;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";27494,00;"115";"m3";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";114,85;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";81,15;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";622,60;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";47,26;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";17,33;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,10;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";49,95;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";17,07;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";100,33;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";27050,00;"115";"m3";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A7";"A7 - Apport extérieur file eau";"1305";"MES";1,69;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A7";"A7 - Apport extérieur file eau";"1313";"DBO5";4,68;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A7";"A7 - Apport extérieur file eau";"1314";"DCO";9,67;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A7";"A7 - Apport extérieur file eau";"1319";"NK";0,96;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A7";"A7 - Apport extérieur file eau";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A7";"A7 - Apport extérieur file eau";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A7";"A7 - Apport extérieur file eau";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A7";"A7 - Apport extérieur file eau";"1350";"PT";0,16;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A7";"A7 - Apport extérieur file eau";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A7";"A7 - Apport extérieur file eau";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";10000;"A7";"A7 - Apport extérieur file eau";"1552";"Volume";13,00;"115";"m3";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";79,26;"67";"kg";"EN_COURS"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";54,19;"67";"kg";"EN_COURS"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";158,50;"67";"kg";"EN_COURS"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";15,51;"67";"kg";"EN_COURS"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";11,58;"67";"kg";"EN_COURS"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,04;"67";"kg";"EN_COURS"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,10;"67";"kg";"EN_COURS"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";1,76;"67";"kg";"EN_COURS"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";15,57;"67";"kg";"EN_COURS"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";275,00;"115";"m3";"EN_COURS"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";13193,31;"67";"kg";"EN_COURS"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5426,92;"67";"kg";"EN_COURS"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";27998,86;"67";"kg";"EN_COURS"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";887,88;"67";"kg";"EN_COURS"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";653,91;"67";"kg";"EN_COURS"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,60;"67";"kg";"EN_COURS"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";6,77;"67";"kg";"EN_COURS"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";104,96;"67";"kg";"EN_COURS"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";894,88;"67";"kg";"EN_COURS"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";17874,00;"115";"m3";"EN_COURS"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";173,90;"67";"kg";"EN_COURS"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";77,90;"67";"kg";"EN_COURS"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";733,73;"67";"kg";"EN_COURS"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";156,05;"67";"kg";"EN_COURS"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";127,22;"67";"kg";"EN_COURS"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";24,53;"67";"kg";"EN_COURS"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";107,39;"67";"kg";"EN_COURS"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";30,72;"67";"kg";"EN_COURS"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";286,20;"67";"kg";"EN_COURS"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";18082,00;"115";"m3";"EN_COURS"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";137,94;"67";"kg";"EN_COURS"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";85,49;"67";"kg";"EN_COURS"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";301,84;"67";"kg";"EN_COURS"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";22,73;"67";"kg";"EN_COURS"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";16,98;"67";"kg";"EN_COURS"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,02;"67";"kg";"EN_COURS"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,10;"67";"kg";"EN_COURS"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";2,59;"67";"kg";"EN_COURS"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";22,82;"67";"kg";"EN_COURS"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";403,00;"115";"m3";"EN_COURS"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5138,81;"67";"kg";"EN_COURS"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2222,26;"67";"kg";"EN_COURS"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";11059,97;"67";"kg";"EN_COURS"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";390,39;"67";"kg";"EN_COURS"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";290,72;"67";"kg";"EN_COURS"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,01;"67";"kg";"EN_COURS"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,76;"67";"kg";"EN_COURS"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";45,90;"67";"kg";"EN_COURS"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";393,04;"67";"kg";"EN_COURS"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";7651,00;"115";"m3";"EN_COURS"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";73,88;"67";"kg";"EN_COURS"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";29,99;"67";"kg";"EN_COURS"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";295,63;"67";"kg";"EN_COURS"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";59,43;"67";"kg";"EN_COURS"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";47,99;"67";"kg";"EN_COURS"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";11,90;"67";"kg";"EN_COURS"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";41,74;"67";"kg";"EN_COURS"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";11,28;"67";"kg";"EN_COURS"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";112,42;"67";"kg";"EN_COURS"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";7066,00;"115";"m3";"EN_COURS"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";1197,72;"67";"kg";"EN_COURS"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";774,50;"67";"kg";"EN_COURS"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";2525,95;"67";"kg";"EN_COURS"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";212,98;"67";"kg";"EN_COURS"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";159,08;"67";"kg";"EN_COURS"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,54;"67";"kg";"EN_COURS"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";1,43;"67";"kg";"EN_COURS"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";24,28;"67";"kg";"EN_COURS"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";213,81;"67";"kg";"EN_COURS"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";3775,00;"115";"m3";"EN_COURS"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";10069,56;"67";"kg";"EN_COURS"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4159,90;"67";"kg";"EN_COURS"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";21647,48;"67";"kg";"EN_COURS"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";679,44;"67";"kg";"EN_COURS"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";501,20;"67";"kg";"EN_COURS"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,93;"67";"kg";"EN_COURS"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,09;"67";"kg";"EN_COURS"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";80,02;"67";"kg";"EN_COURS"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";684,63;"67";"kg";"EN_COURS"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";13553,00;"115";"m3";"EN_COURS"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";129,59;"67";"kg";"EN_COURS"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";56,76;"67";"kg";"EN_COURS"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";543,05;"67";"kg";"EN_COURS"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";113,90;"67";"kg";"EN_COURS"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";92,54;"67";"kg";"EN_COURS"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";17,85;"67";"kg";"EN_COURS"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";78,44;"67";"kg";"EN_COURS"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";22,40;"67";"kg";"EN_COURS"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";208,92;"67";"kg";"EN_COURS"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";13382,00;"115";"m3";"EN_COURS"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";2069,93;"67";"kg";"EN_COURS"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";1350,74;"67";"kg";"EN_COURS"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";4329,29;"67";"kg";"EN_COURS"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";374,00;"67";"kg";"EN_COURS"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";279,35;"67";"kg";"EN_COURS"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,96;"67";"kg";"EN_COURS"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";2,51;"67";"kg";"EN_COURS"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";42,64;"67";"kg";"EN_COURS"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";375,46;"67";"kg";"EN_COURS"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";6629,00;"115";"m3";"EN_COURS"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";21611,98;"67";"kg";"EN_COURS"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";8883,32;"67";"kg";"EN_COURS"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";46400,96;"67";"kg";"EN_COURS"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1440,12;"67";"kg";"EN_COURS"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1060,62;"67";"kg";"EN_COURS"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";4,21;"67";"kg";"EN_COURS"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";10,98;"67";"kg";"EN_COURS"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";170,25;"67";"kg";"EN_COURS"
