"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1451,46;"67";"kg";"EN_COURS"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";28991,00;"115";"m3";"EN_COURS"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";289,11;"67";"kg";"EN_COURS"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";123,70;"67";"kg";"EN_COURS"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1208,40;"67";"kg";"EN_COURS"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";251,24;"67";"kg";"EN_COURS"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";204,83;"67";"kg";"EN_COURS"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";39,49;"67";"kg";"EN_COURS"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";172,89;"67";"kg";"EN_COURS"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";49,47;"67";"kg";"EN_COURS"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";460,79;"67";"kg";"EN_COURS"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";29112,00;"115";"m3";"EN_COURS"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";401,27;"67";"kg";"EN_COURS"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";258,11;"67";"kg";"EN_COURS"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";850,30;"67";"kg";"EN_COURS"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";70,69;"67";"kg";"EN_COURS"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";52,80;"67";"kg";"EN_COURS"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,18;"67";"kg";"EN_COURS"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,47;"67";"kg";"EN_COURS"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";8,06;"67";"kg";"EN_COURS"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";70,96;"67";"kg";"EN_COURS"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";1253,00;"115";"m3";"EN_COURS"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";14790,69;"67";"kg";"EN_COURS"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";6019,53;"67";"kg";"EN_COURS"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";31430,88;"67";"kg";"EN_COURS"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";976,21;"67";"kg";"EN_COURS"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";717,77;"67";"kg";"EN_COURS"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";3,15;"67";"kg";"EN_COURS"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";7,91;"67";"kg";"EN_COURS"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";115,81;"67";"kg";"EN_COURS"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";984,70;"67";"kg";"EN_COURS"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";20095,00;"115";"m3";"EN_COURS"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";195,22;"67";"kg";"EN_COURS"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";85,47;"67";"kg";"EN_COURS"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";811,99;"67";"kg";"EN_COURS"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";181,11;"67";"kg";"EN_COURS"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";149,81;"67";"kg";"EN_COURS"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";26,12;"67";"kg";"EN_COURS"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";114,07;"67";"kg";"EN_COURS"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";33,67;"67";"kg";"EN_COURS"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";319,20;"67";"kg";"EN_COURS"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";20082,00;"115";"m3";"EN_COURS"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";2625,47;"67";"kg";"EN_COURS"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";1310,16;"67";"kg";"EN_COURS"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";6680,62;"67";"kg";"EN_COURS"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";279,33;"67";"kg";"EN_COURS"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";208,64;"67";"kg";"EN_COURS"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,72;"67";"kg";"EN_COURS"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";1,87;"67";"kg";"EN_COURS"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";31,85;"67";"kg";"EN_COURS"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";280,42;"67";"kg";"EN_COURS"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";4951,00;"115";"m3";"EN_COURS"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";19379,72;"67";"kg";"EN_COURS"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";7737,63;"67";"kg";"EN_COURS"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";43988,50;"67";"kg";"EN_COURS"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1162,58;"67";"kg";"EN_COURS"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";856,22;"67";"kg";"EN_COURS"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";3,40;"67";"kg";"EN_COURS"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";8,87;"67";"kg";"EN_COURS"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";137,44;"67";"kg";"EN_COURS"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1171,74;"67";"kg";"EN_COURS"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";23404,00;"115";"m3";"EN_COURS"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";231,82;"67";"kg";"EN_COURS"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";101,47;"67";"kg";"EN_COURS"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";948,28;"67";"kg";"EN_COURS"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";200,59;"67";"kg";"EN_COURS"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";163,53;"67";"kg";"EN_COURS"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";31,53;"67";"kg";"EN_COURS"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";138,04;"67";"kg";"EN_COURS"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";39,49;"67";"kg";"EN_COURS"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";367,90;"67";"kg";"EN_COURS"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";23243,00;"115";"m3";"EN_COURS"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,27;"67";"kg";"EN_COURS"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,19;"67";"kg";"EN_COURS"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,52;"67";"kg";"EN_COURS"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,05;"67";"kg";"EN_COURS"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,04;"67";"kg";"EN_COURS"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";1,45544560612159e-04;"67";"kg";"EN_COURS"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";3,79007248771773e-04;"67";"kg";"EN_COURS"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";6,43333e-03;"67";"kg";"EN_COURS"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,05;"67";"kg";"EN_COURS"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";1,00;"115";"m3";"EN_COURS"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";10550,40;"67";"kg";"EN_COURS"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4227,99;"67";"kg";"EN_COURS"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";21039,35;"67";"kg";"EN_COURS"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";648,85;"67";"kg";"EN_COURS"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";477,86;"67";"kg";"EN_COURS"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,90;"67";"kg";"EN_COURS"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";4,95;"67";"kg";"EN_COURS"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";76,70;"67";"kg";"EN_COURS"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";653,96;"67";"kg";"EN_COURS"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";13062,00;"115";"m3";"EN_COURS"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";119,98;"67";"kg";"EN_COURS"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";52,66;"67";"kg";"EN_COURS"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";500,32;"67";"kg";"EN_COURS"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";106,68;"67";"kg";"EN_COURS"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";86,97;"67";"kg";"EN_COURS"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";16,77;"67";"kg";"EN_COURS"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";73,41;"67";"kg";"EN_COURS"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";21,00;"67";"kg";"EN_COURS"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";195,67;"67";"kg";"EN_COURS"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";12362,00;"115";"m3";"EN_COURS"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";205,06;"67";"kg";"EN_COURS"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";130,81;"67";"kg";"EN_COURS"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";437,75;"67";"kg";"EN_COURS"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";35,60;"67";"kg";"EN_COURS"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";26,59;"67";"kg";"EN_COURS"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,09;"67";"kg";"EN_COURS"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,23;"67";"kg";"EN_COURS"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";4,05;"67";"kg";"EN_COURS"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";35,73;"67";"kg";"EN_COURS"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";631,00;"115";"m3";"EN_COURS"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";11575,98;"67";"kg";"EN_COURS"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4728,17;"67";"kg";"EN_COURS"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";24635,63;"67";"kg";"EN_COURS"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";772,62;"67";"kg";"EN_COURS"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";565,50;"67";"kg";"EN_COURS"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,19;"67";"kg";"EN_COURS"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,81;"67";"kg";"EN_COURS"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";91,68;"67";"kg";"EN_COURS"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";778,64;"67";"kg";"EN_COURS"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";15588,00;"115";"m3";"EN_COURS"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";145,16;"67";"kg";"EN_COURS"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";62,96;"67";"kg";"EN_COURS"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";602,51;"67";"kg";"EN_COURS"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";125,43;"67";"kg";"EN_COURS"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";101,23;"67";"kg";"EN_COURS"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";19,58;"67";"kg";"EN_COURS"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";90,60;"67";"kg";"EN_COURS"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";25,99;"67";"kg";"EN_COURS"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";234,22;"67";"kg";"EN_COURS"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";14935,00;"115";"m3";"EN_COURS"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";277,64;"67";"kg";"EN_COURS"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";166,93;"67";"kg";"EN_COURS"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";622,74;"67";"kg";"EN_COURS"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";43,27;"67";"kg";"EN_COURS"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";32,32;"67";"kg";"EN_COURS"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,11;"67";"kg";"EN_COURS"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,29;"67";"kg";"EN_COURS"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";4,93;"67";"kg";"EN_COURS"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";43,44;"67";"kg";"EN_COURS"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";767,00;"115";"m3";"EN_COURS"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";7250,31;"67";"kg";"EN_COURS"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3001,67;"67";"kg";"EN_COURS"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";15544,71;"67";"kg";"EN_COURS"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";486,36;"67";"kg";"EN_COURS"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";358,19;"67";"kg";"EN_COURS"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,42;"67";"kg";"EN_COURS"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";3,71;"67";"kg";"EN_COURS"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";57,49;"67";"kg";"EN_COURS"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";490,19;"67";"kg";"EN_COURS"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";9791,00;"115";"m3";"EN_COURS"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";88,85;"67";"kg";"EN_COURS"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";39,23;"67";"kg";"EN_COURS"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";375,29;"67";"kg";"EN_COURS"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";79,98;"67";"kg";"EN_COURS"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";65,21;"67";"kg";"EN_COURS"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";12,57;"67";"kg";"EN_COURS"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";55,04;"67";"kg";"EN_COURS"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";15,74;"67";"kg";"EN_COURS"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";146,69;"67";"kg";"EN_COURS"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";9268,00;"115";"m3";"EN_COURS"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";357,38;"67";"kg";"EN_COURS"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";213,56;"67";"kg";"EN_COURS"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";805,44;"67";"kg";"EN_COURS"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";55,06;"67";"kg";"EN_COURS"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";41,12;"67";"kg";"EN_COURS"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,14;"67";"kg";"EN_COURS"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,36;"67";"kg";"EN_COURS"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";6,27;"67";"kg";"EN_COURS"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";55,28;"67";"kg";"EN_COURS"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";976,00;"115";"m3";"EN_COURS"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";7652,10;"67";"kg";"EN_COURS"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3176,37;"67";"kg";"EN_COURS"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";16420,45;"67";"kg";"EN_COURS"
