"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";514,87;"67";"kg";"EN_COURS"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";379,19;"67";"kg";"EN_COURS"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,50;"67";"kg";"EN_COURS"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";3,92;"67";"kg";"EN_COURS"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";60,86;"67";"kg";"EN_COURS"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";518,93;"67";"kg";"EN_COURS"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";10365,00;"115";"m3";"EN_COURS"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";95,16;"67";"kg";"EN_COURS"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";42,00;"67";"kg";"EN_COURS"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";401,71;"67";"kg";"EN_COURS"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";85,61;"67";"kg";"EN_COURS"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";69,79;"67";"kg";"EN_COURS"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";13,45;"67";"kg";"EN_COURS"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";58,91;"67";"kg";"EN_COURS"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";16,85;"67";"kg";"EN_COURS"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";157,01;"67";"kg";"EN_COURS"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";9920,00;"115";"m3";"EN_COURS"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";134,19;"67";"kg";"EN_COURS"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";95,17;"67";"kg";"EN_COURS"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";258,20;"67";"kg";"EN_COURS"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";27,92;"67";"kg";"EN_COURS"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";20,85;"67";"kg";"EN_COURS"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,07;"67";"kg";"EN_COURS"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,18;"67";"kg";"EN_COURS"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";3,18;"67";"kg";"EN_COURS"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";28,03;"67";"kg";"EN_COURS"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";495,00;"115";"m3";"EN_COURS"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";6487,00;"67";"kg";"EN_COURS"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2700,73;"67";"kg";"EN_COURS"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";13976,29;"67";"kg";"EN_COURS"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";442,42;"67";"kg";"EN_COURS"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";326,52;"67";"kg";"EN_COURS"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,24;"67";"kg";"EN_COURS"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";3,28;"67";"kg";"EN_COURS"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";52,09;"67";"kg";"EN_COURS"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";445,76;"67";"kg";"EN_COURS"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";8762,00;"115";"m3";"EN_COURS"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";81,45;"67";"kg";"EN_COURS"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";35,35;"67";"kg";"EN_COURS"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";336,84;"67";"kg";"EN_COURS"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";69,96;"67";"kg";"EN_COURS"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";56,68;"67";"kg";"EN_COURS"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";10,98;"67";"kg";"EN_COURS"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";53,52;"67";"kg";"EN_COURS"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";14,91;"67";"kg";"EN_COURS"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";133,68;"67";"kg";"EN_COURS"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";8247,00;"115";"m3";"EN_COURS"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";183,47;"67";"kg";"EN_COURS"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";108,81;"67";"kg";"EN_COURS"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";415,94;"67";"kg";"EN_COURS"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";27,87;"67";"kg";"EN_COURS"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";20,81;"67";"kg";"EN_COURS"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,07;"67";"kg";"EN_COURS"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,18;"67";"kg";"EN_COURS"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";3,17;"67";"kg";"EN_COURS"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";27,98;"67";"kg";"EN_COURS"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";494,00;"115";"m3";"EN_COURS"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";6754,53;"67";"kg";"EN_COURS"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2800,05;"67";"kg";"EN_COURS"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";14510,64;"67";"kg";"EN_COURS"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";453,28;"67";"kg";"EN_COURS"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";333,83;"67";"kg";"EN_COURS"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,32;"67";"kg";"EN_COURS"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";3,45;"67";"kg";"EN_COURS"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";53,58;"67";"kg";"EN_COURS"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";456,85;"67";"kg";"EN_COURS"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";9125,00;"115";"m3";"EN_COURS"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";82,71;"67";"kg";"EN_COURS"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";36,36;"67";"kg";"EN_COURS"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";350,92;"67";"kg";"EN_COURS"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";74,14;"67";"kg";"EN_COURS"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";60,44;"67";"kg";"EN_COURS"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";11,65;"67";"kg";"EN_COURS"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";51,02;"67";"kg";"EN_COURS"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";14,59;"67";"kg";"EN_COURS"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";135,98;"67";"kg";"EN_COURS"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";8591,00;"115";"m3";"EN_COURS"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";14000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";11117,27;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";14000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";8435,99;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";14000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";25462,83;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";14000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2372,44;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";14000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1673,68;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";14000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";6,47;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";14000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";33,58;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";14000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";252,23;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";14000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";14000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2412,50;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";14000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";41893,00;"115";"m3";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";14000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";127,82;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";14000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";121,07;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";14000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1222,81;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";14000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";154,67;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";14000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";107,30;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";14000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,44;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";14000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";20,30;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";14000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";8,41;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";14000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";14000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";177,42;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";14000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";40085,00;"115";"m3";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";14000;"A7";"A7 - Apport extérieur file eau";"1305";"MES";217,94;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";14000;"A7";"A7 - Apport extérieur file eau";"1313";"DBO5";96,71;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";14000;"A7";"A7 - Apport extérieur file eau";"1314";"DCO";896,19;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";14000;"A7";"A7 - Apport extérieur file eau";"1319";"NK";16,22;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";14000;"A7";"A7 - Apport extérieur file eau";"1335";"NH4";5,45;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";14000;"A7";"A7 - Apport extérieur file eau";"1339";"NO2";2,56696345227705e-03;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";14000;"A7";"A7 - Apport extérieur file eau";"1340";"NO3";0,02;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";14000;"A7";"A7 - Apport extérieur file eau";"1350";"PT";4,08;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";14000;"A7";"A7 - Apport extérieur file eau";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";14000;"A7";"A7 - Apport extérieur file eau";"1551";"NGL";16,23;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";14000;"A7";"A7 - Apport extérieur file eau";"1552";"Volume";38,00;"115";"m3";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";14000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";7085,01;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";14000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5426,81;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";14000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";15666,46;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";14000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1562,40;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";14000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1109,73;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";14000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";4,21;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";14000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";21,84;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";14000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";163,13;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";14000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";14000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1588,46;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";14000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";26919,00;"115";"m3";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";14000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";98,96;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";14000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";94,50;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";14000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";954,68;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";14000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";117,05;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";14000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";79,00;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";14000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,87;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";14000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";15,41;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";14000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";6,57;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";14000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";14000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";134,35;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";14000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";31286,00;"115";"m3";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";14000;"A7";"A7 - Apport extérieur file eau";"1305";"MES";275,30;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";14000;"A7";"A7 - Apport extérieur file eau";"1313";"DBO5";122,16;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";14000;"A7";"A7 - Apport extérieur file eau";"1314";"DCO";1132,02;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";14000;"A7";"A7 - Apport extérieur file eau";"1319";"NK";20,49;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";14000;"A7";"A7 - Apport extérieur file eau";"1335";"NH4";6,59;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";14000;"A7";"A7 - Apport extérieur file eau";"1339";"NO2";2,98881541360642e-03;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";14000;"A7";"A7 - Apport extérieur file eau";"1340";"NO3";0,02;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";14000;"A7";"A7 - Apport extérieur file eau";"1350";"PT";5,16;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";14000;"A7";"A7 - Apport extérieur file eau";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";14000;"A7";"A7 - Apport extérieur file eau";"1551";"NGL";20,51;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";14000;"A7";"A7 - Apport extérieur file eau";"1552";"Volume";48,00;"115";"m3";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";14000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";10381,84;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";14000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";8050,96;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";14000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";23496,31;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";14000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2334,87;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";14000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1656,36;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";14000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";6,43;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";14000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";33,26;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";14000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";242,75;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";14000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";14000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2374,58;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";14000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";40688,00;"115";"m3";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";14000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";148,54;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";14000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";128,29;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";14000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1307,65;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";14000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";159,17;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";14000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";107,89;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";14000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,56;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";14000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";21,02;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";14000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";8,92;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";14000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";14000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";182,76;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";14000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";42467,00;"115";"m3";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";14000;"A7";"A7 - Apport extérieur file eau";"1305";"MES";733,15;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";14000;"A7";"A7 - Apport extérieur file eau";"1313";"DBO5";329,91;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";14000;"A7";"A7 - Apport extérieur file eau";"1314";"DCO";3425,35;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";14000;"A7";"A7 - Apport extérieur file eau";"1319";"NK";57,40;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";14000;"A7";"A7 - Apport extérieur file eau";"1335";"NH4";19,25;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";14000;"A7";"A7 - Apport extérieur file eau";"1339";"NO2";3,62117012143135e-03;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";14000;"A7";"A7 - Apport extérieur file eau";"1340";"NO3";0,02;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";14000;"A7";"A7 - Apport extérieur file eau";"1350";"PT";14,96;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";14000;"A7";"A7 - Apport extérieur file eau";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";14000;"A7";"A7 - Apport extérieur file eau";"1551";"NGL";57,42;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";14000;"A7";"A7 - Apport extérieur file eau";"1552";"Volume";119,00;"115";"m3";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";14000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";24723,88;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";14000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";18950,47;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";14000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";54958,57;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";14000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";5729,20;"67";"kg";"VALIDE"
