"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";2500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";7741,00;"115";"m3";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";2500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";34,66;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";2500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";24,61;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";2500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";185,35;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";2500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";39,87;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";2500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";13,92;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";2500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,23;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";2500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";20,15;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";2500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";5,74;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";2500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";2500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";63,25;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";2500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";7741,00;"115";"m3";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";2500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2777,33;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";2500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2051,59;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";2500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5029,08;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";2500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";578,65;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";2500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";417,56;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";2500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,15;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";2500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,58;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";2500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";58,10;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";2500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";2500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";579,18;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";2500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";11037,00;"115";"m3";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";2500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";50,39;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";2500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";35,61;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";2500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";262,73;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";2500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";57,95;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";2500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";20,34;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";2500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";4,71;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";2500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";28,36;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";2500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";7,86;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";2500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";2500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";91,02;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";2500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";11037,00;"115";"m3";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2031,17;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1849,44;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4725,97;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";525,14;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";281,28;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,35;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,30;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";58,17;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";525,80;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";4755,00;"115";"m3";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";28,65;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";28,07;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";171,68;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";24,23;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";12,71;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,35;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";1,84;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";16,26;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";26,44;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";4755,00;"115";"m3";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1788,62;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1599,68;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4061,48;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";455,25;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";243,90;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,31;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,26;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";50,46;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";455,82;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";4132,00;"115";"m3";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";25,80;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";24,07;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";146,67;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";20,37;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";10,50;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,31;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";1,64;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";13,83;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";22,32;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";4132,00;"115";"m3";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2371,68;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2188,86;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5501,36;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";610,05;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";326,84;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,41;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,34;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";67,61;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";610,81;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";5537,00;"115";"m3";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";32,01;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";32,45;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";195,39;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";27,29;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";14,08;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,41;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";2,19;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";18,53;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";29,91;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";5537,00;"115";"m3";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2111,37;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1956,61;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4935,16;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";553,75;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";296,67;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,37;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,31;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";61,37;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";554,44;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";5026,00;"115";"m3";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";29,31;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";29,53;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";178,33;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";24,77;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";12,78;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,37;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";1,99;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";16,82;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";27,15;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";5026,00;"115";"m3";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1645,83;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1497,99;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3851,84;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";427,59;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";229,08;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,29;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,24;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";47,39;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";428,13;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";3881,00;"115";"m3";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";23,12;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";22,74;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";140,23;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";19,13;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";9,87;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,29;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";1,54;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";12,99;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";20,96;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";3881,00;"115";"m3";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1875,66;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1701,85;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4336,98;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";481,88;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";258,17;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,32;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,27;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";53,41;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";482,49;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";4373,73;"115";"m3";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";26,20;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";25,65;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";157,25;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";21,56;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";11,12;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,32;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";1,73;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";14,64;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";23,62;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";4373,73;"115";"m3";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1601,52;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1463,82;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3693,25;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";410,27;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";220,16;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,28;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,23;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";45,53;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";410,78;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";3711,00;"115";"m3";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";21,84;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";22,10;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";132,10;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";18,04;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";9,26;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,28;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";1,44;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";12,47;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";19,77;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";3711,00;"115";"m3";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1879,01;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1728,59;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4353,19;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";483,45;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";259,01;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,33;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,27;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";53,58;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";484,06;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";4388,00;"115";"m3";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";25,68;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";26,96;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";155,54;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";21,63;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";11,16;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,33;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";1,74;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";14,68;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";23,70;"67";"kg";"VALIDE"
