"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";4388,00;"115";"m3";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2181,53;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2052,35;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5175,64;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";575,34;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";308,24;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,39;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,32;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";63,77;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";576,06;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";5222,00;"115";"m3";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";31,01;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";30,82;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";185,68;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";25,74;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";13,28;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,39;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";2,07;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";17,48;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";28,21;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";5222,00;"115";"m3";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1572,88;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1442,36;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3632,66;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";402,56;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";215,67;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,27;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,23;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";44,61;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";403,06;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";3653,73;"115";"m3";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";21,38;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";21,45;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";129,86;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";18,01;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";9,29;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,27;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";1,45;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";12,23;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";19,73;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";3653,73;"115";"m3";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1489,03;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1373,41;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3470,12;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";388,12;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";207,69;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,26;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,21;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";42,78;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";388,60;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";3504,00;"115";"m3";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";20,51;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";20,58;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";122,65;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";17,12;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";8,72;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,26;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";1,35;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";11,63;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";18,74;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";3504,00;"115";"m3";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1876,11;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1706,92;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4313,59;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";477,74;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";255,91;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,33;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,27;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";53,15;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";478,35;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";4379,00;"115";"m3";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";25,30;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";25,70;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";154,07;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";21,19;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";10,87;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,33;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";1,83;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";14,34;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";23,36;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";2020;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";4379,00;"115";"m3";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";34500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";27306,46;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";34500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";29882,99;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";34500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";78978,24;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";34500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";6167,58;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";34500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";4265,04;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";34500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";34500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";11,44;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";34500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";623,64;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";34500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";34500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";6178,34;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";34500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";60434,00;"115";"m3";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";34500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";301,26;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";34500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";177,33;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";34500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";2385,10;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";34500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";351,87;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";34500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";233,09;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";34500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";10,47;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";34500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";11,19;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";34500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";39,63;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";34500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";34500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";373,60;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";34500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";68542,00;"115";"m3";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";34500;"A7";"A7 - Apport extérieur file eau";"1305";"MES";435,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";34500;"A7";"A7 - Apport extérieur file eau";"1313";"DBO5";87,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";34500;"A7";"A7 - Apport extérieur file eau";"1314";"DCO";445,50;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";34500;"A7";"A7 - Apport extérieur file eau";"1319";"NK";13,27;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";34500;"A7";"A7 - Apport extérieur file eau";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";34500;"A7";"A7 - Apport extérieur file eau";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";34500;"A7";"A7 - Apport extérieur file eau";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";34500;"A7";"A7 - Apport extérieur file eau";"1350";"PT";6,45;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";34500;"A7";"A7 - Apport extérieur file eau";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";34500;"A7";"A7 - Apport extérieur file eau";"1551";"NGL";13,27;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";34500;"A7";"A7 - Apport extérieur file eau";"1552";"Volume";15,00;"115";"m3";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";34500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";30978,25;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";34500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";32266,98;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";34500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";68543,09;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";34500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";6871,18;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";34500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";4658,71;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";34500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";34500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";13,07;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";34500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";686,65;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";34500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";34500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";6882,96;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";34500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";66115,00;"115";"m3";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";34500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";183,42;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";34500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";208,14;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";34500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";2122,05;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";34500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";300,62;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";34500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";165,69;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";34500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";8,83;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";34500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";12,78;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";34500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";47,73;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";34500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";34500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";322,30;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";34500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";80662,00;"115";"m3";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";34500;"A7";"A7 - Apport extérieur file eau";"1305";"MES";536,50;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";34500;"A7";"A7 - Apport extérieur file eau";"1313";"DBO5";107,30;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";34500;"A7";"A7 - Apport extérieur file eau";"1314";"DCO";549,45;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";34500;"A7";"A7 - Apport extérieur file eau";"1319";"NK";16,37;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";34500;"A7";"A7 - Apport extérieur file eau";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";34500;"A7";"A7 - Apport extérieur file eau";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";34500;"A7";"A7 - Apport extérieur file eau";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";34500;"A7";"A7 - Apport extérieur file eau";"1350";"PT";7,95;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";34500;"A7";"A7 - Apport extérieur file eau";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";34500;"A7";"A7 - Apport extérieur file eau";"1551";"NGL";16,37;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";34500;"A7";"A7 - Apport extérieur file eau";"1552";"Volume";18,50;"115";"m3";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";34500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";22600,81;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";34500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";30590,07;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";34500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";62165,29;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";34500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";6499,50;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";34500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";4489,72;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";34500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";34500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";12,51;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";34500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";652,11;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";34500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";34500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";6512,31;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";34500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";63591,00;"115";"m3";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";34500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";256,01;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";34500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";181,30;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";34500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1743,21;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";34500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";254,43;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";34500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";145,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";34500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";7,47;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";34500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";10,78;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";34500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";39,18;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";34500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";34500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";272,74;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";34500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";67459,00;"115";"m3";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";34500;"A7";"A7 - Apport extérieur file eau";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";34500;"A7";"A7 - Apport extérieur file eau";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";34500;"A7";"A7 - Apport extérieur file eau";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";34500;"A7";"A7 - Apport extérieur file eau";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";34500;"A7";"A7 - Apport extérieur file eau";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";34500;"A7";"A7 - Apport extérieur file eau";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";34500;"A7";"A7 - Apport extérieur file eau";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";34500;"A7";"A7 - Apport extérieur file eau";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";34500;"A7";"A7 - Apport extérieur file eau";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";34500;"A7";"A7 - Apport extérieur file eau";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";34500;"A7";"A7 - Apport extérieur file eau";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";34500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";31411,19;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";34500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";36661,54;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";34500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";93603,21;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";34500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";7569,30;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";34500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";5231,71;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";34500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";34500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";14,37;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";34500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";760,83;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";34500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";34500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";7582,01;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";34500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";73936,00;"115";"m3";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";34500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";205,19;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";34500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";207,03;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";34500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";2178,75;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";34500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";309,20;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";34500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";177,43;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";34500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";9,14;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";34500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";12,79;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";34500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";47,34;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";34500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
