"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";4500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";49,55;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";4500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";8,31;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";4500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";4500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";139,78;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";4500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";19220,00;"115";"m3";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";4500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4046,29;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";4500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2003,37;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";4500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7446,47;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";4500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";669,53;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";4500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";446,47;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";4500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,49;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";4500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";4,61;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";4500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";98,75;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";4500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";4500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";675,32;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";4500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";19246,00;"115";"m3";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";4500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";99,67;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";4500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";46,40;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";4500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";265,24;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";4500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";86,78;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";4500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";57,35;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";4500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,66;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";4500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";50,23;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";4500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";8,38;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";4500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";4500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";138,66;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";4500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";19246,00;"115";"m3";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";4500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4312,47;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";4500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2086,53;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";4500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7896,61;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";4500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";725,30;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";4500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";485,12;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";4500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,55;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";4500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,22;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";4500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";103,48;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";4500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";4500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";731,86;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";4500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";21076,00;"115";"m3";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";4500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";107,82;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";4500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";51,50;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";4500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";289,89;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";4500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";97,08;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";4500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";64,87;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";4500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,88;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";4500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";54,33;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";4500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";8,97;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";4500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";4500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";153,28;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";4500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";21076,00;"115";"m3";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";4500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4302,02;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";4500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2095,93;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";4500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";8015,29;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";4500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";705,38;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";4500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";471,79;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";4500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,54;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";4500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,07;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";4500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";101,04;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";4500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";4500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";711,75;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";4500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";20497,00;"115";"m3";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";4500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";105,62;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";4500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";50,06;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";4500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";283,78;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";4500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";94,41;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";4500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";63,08;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";4500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,83;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";4500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";52,84;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";4500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";8,88;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";4500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";4500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";149,07;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";4500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";20497,00;"115";"m3";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";4500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4120,27;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";4500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1986,62;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";4500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7475,22;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";4500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";677,64;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";4500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";453,24;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";4500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,52;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";4500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";4,87;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";4500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";97,51;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";4500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";4500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";683,76;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";4500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";19691,00;"115";"m3";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";4500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";101,43;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";4500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";48,40;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";4500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";273,20;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";4500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";90,70;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";4500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";60,60;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";4500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,76;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";4500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";50,76;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";4500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";8,53;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";4500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";4500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";143,21;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";4500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";19691,00;"115";"m3";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";4500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3771,18;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";4500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1818,30;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";4500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6841,87;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";4500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";620,23;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";4500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";414,84;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";4500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,47;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";4500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";4,46;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";4500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";89,24;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";4500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";4500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";625,83;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";4500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";18022,64;"115";"m3";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";4500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";92,84;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";4500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";44,30;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";4500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";250,06;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";4500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";83,02;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";4500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";55,47;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";4500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,61;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";4500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";46,46;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";4500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";7,80;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";4500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";4500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";131,07;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";4500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";18022,64;"115";"m3";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";4500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3129,98;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";4500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1507,58;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";4500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5683,20;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";4500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";527,84;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";4500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";353,05;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";4500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,40;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";4500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";3,80;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";4500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";74,90;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";4500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";4500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";532,61;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";4500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";15338,20;"115";"m3";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";4500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";77,60;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";4500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";37,46;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";4500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";211,85;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";4500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";70,65;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";4500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";47,21;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";4500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,37;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";4500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";39,54;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";4500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";7,08;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";4500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";4500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";111,55;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";4500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";15338,20;"115";"m3";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";4400;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";4400;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";4400;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";4400;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";4400;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";4400;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";4400;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";4400;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";4400;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";4400;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";4400;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";4400;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4258,86;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";4400;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2640,60;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";4400;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7689,22;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";4400;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";708,87;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";4400;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";487,50;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";4400;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,57;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";4400;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";18,16;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";4400;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";82,04;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";4400;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";4400;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";727,99;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";4400;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";14440,00;"115";"m3";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";4400;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";49,16;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";4400;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";42,97;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";4400;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";231,45;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";4400;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";54,07;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";4400;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";33,77;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";4400;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,56;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";4400;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";18,07;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";4400;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";10,67;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";4400;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";4400;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";62,51;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";4400;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";14326,00;"115";"m3";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";4400;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";4400;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";4400;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";4400;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";4400;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";4400;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";4400;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";4400;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";4400;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";4400;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";4400;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";4400;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3220,97;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";4400;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1931,11;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";4400;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5791,71;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";4400;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";522,69;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";4400;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";362,41;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";4400;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,70;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";4400;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";12,28;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";4400;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";60,38;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";4400;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";4400;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";535,39;"67";"kg";"VALIDE"
