"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";18513,12;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";13725,67;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";34292,40;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";3355,61;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2385,42;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,10;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";24,44;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";371,52;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";3382,55;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";51599,00;"115";"m3";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";136,25;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";130,07;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1150,12;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";146,26;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";63,68;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,25;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";90,58;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";117,41;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";239,09;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";51599,00;"115";"m3";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A7";"A7 - Apport extérieur file eau";"1305";"MES";2407,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A7";"A7 - Apport extérieur file eau";"1313";"DBO5";481,40;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A7";"A7 - Apport extérieur file eau";"1314";"DCO";2465,10;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A7";"A7 - Apport extérieur file eau";"1319";"NK";73,45;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A7";"A7 - Apport extérieur file eau";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A7";"A7 - Apport extérieur file eau";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A7";"A7 - Apport extérieur file eau";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A7";"A7 - Apport extérieur file eau";"1350";"PT";35,69;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A7";"A7 - Apport extérieur file eau";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A7";"A7 - Apport extérieur file eau";"1551";"NGL";73,45;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A7";"A7 - Apport extérieur file eau";"1552";"Volume";83,00;"115";"m3";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";23166,30;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";17245,19;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";43327,34;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";4127,70;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2930,93;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,40;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";31,89;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";462,44;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";4163,46;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";64398,00;"115";"m3";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";173,10;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";165,18;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1423,42;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";183,64;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";82,40;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,58;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";109,50;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";146,68;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";295,71;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";64398,00;"115";"m3";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A7";"A7 - Apport extérieur file eau";"1305";"MES";2001,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A7";"A7 - Apport extérieur file eau";"1313";"DBO5";400,20;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A7";"A7 - Apport extérieur file eau";"1314";"DCO";2049,30;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A7";"A7 - Apport extérieur file eau";"1319";"NK";61,06;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A7";"A7 - Apport extérieur file eau";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A7";"A7 - Apport extérieur file eau";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A7";"A7 - Apport extérieur file eau";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A7";"A7 - Apport extérieur file eau";"1350";"PT";29,67;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A7";"A7 - Apport extérieur file eau";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A7";"A7 - Apport extérieur file eau";"1551";"NGL";61,06;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A7";"A7 - Apport extérieur file eau";"1552";"Volume";69,00;"115";"m3";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";649,90;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";584,23;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";1566,96;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";147,90;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";101,84;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,25;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,83;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";18,77;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";149,16;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";1985,00;"115";"m3";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";28908,63;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";21615,49;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";54232,28;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";5087,91;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";3642,51;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";47,43;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";570,72;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";5141,79;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";81558,00;"115";"m3";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";236,55;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";217,40;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1826,16;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";258,11;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";127,22;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,36;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";133,62;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";195,87;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";395,06;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";81558,00;"115";"m3";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A7";"A7 - Apport extérieur file eau";"1305";"MES";3103,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A7";"A7 - Apport extérieur file eau";"1313";"DBO5";620,60;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A7";"A7 - Apport extérieur file eau";"1314";"DCO";3177,90;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A7";"A7 - Apport extérieur file eau";"1319";"NK";94,69;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A7";"A7 - Apport extérieur file eau";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A7";"A7 - Apport extérieur file eau";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A7";"A7 - Apport extérieur file eau";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A7";"A7 - Apport extérieur file eau";"1350";"PT";46,01;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A7";"A7 - Apport extérieur file eau";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A7";"A7 - Apport extérieur file eau";"1551";"NGL";94,69;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A7";"A7 - Apport extérieur file eau";"1552";"Volume";107,00;"115";"m3";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";17440,57;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";12542,86;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";31889,92;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2957,34;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2082,50;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,95;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";21,61;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";339,35;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2981,57;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";46402,00;"115";"m3";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";123,13;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";117,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1028,62;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";132,91;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";61,28;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,94;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";77,92;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";101,31;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";212,76;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";46402,00;"115";"m3";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A7";"A7 - Apport extérieur file eau";"1305";"MES";3509,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A7";"A7 - Apport extérieur file eau";"1313";"DBO5";701,80;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A7";"A7 - Apport extérieur file eau";"1314";"DCO";3593,70;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A7";"A7 - Apport extérieur file eau";"1319";"NK";107,08;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A7";"A7 - Apport extérieur file eau";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A7";"A7 - Apport extérieur file eau";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A7";"A7 - Apport extérieur file eau";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A7";"A7 - Apport extérieur file eau";"1350";"PT";52,03;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A7";"A7 - Apport extérieur file eau";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A7";"A7 - Apport extérieur file eau";"1551";"NGL";107,08;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A7";"A7 - Apport extérieur file eau";"1552";"Volume";121,00;"115";"m3";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";23788,92;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";17782,12;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";44954,18;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";4223,49;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2992,83;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,40;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";31,69;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";475,14;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";4259,01;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";65297,00;"115";"m3";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";177,13;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";167,62;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1454,96;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";186,96;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";83,15;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,61;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";110,94;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";148,13;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";300,51;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";65297,00;"115";"m3";"VALIDE"
