"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A7";"A7 - Apport extérieur file eau";"1305";"MES";1885,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A7";"A7 - Apport extérieur file eau";"1313";"DBO5";377,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A7";"A7 - Apport extérieur file eau";"1314";"DCO";1930,50;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A7";"A7 - Apport extérieur file eau";"1319";"NK";57,52;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A7";"A7 - Apport extérieur file eau";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A7";"A7 - Apport extérieur file eau";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A7";"A7 - Apport extérieur file eau";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A7";"A7 - Apport extérieur file eau";"1350";"PT";27,95;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A7";"A7 - Apport extérieur file eau";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A7";"A7 - Apport extérieur file eau";"1551";"NGL";57,52;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A7";"A7 - Apport extérieur file eau";"1552";"Volume";65,00;"115";"m3";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";14182,90;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";10805,69;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";26488,38;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2601,23;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1841,62;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,83;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";18,90;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";289,73;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2622,41;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";40552,00;"115";"m3";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";107,51;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";102,07;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";901,40;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";115,07;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";49,78;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,57;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";68,13;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";94,73;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";184,77;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";40552,00;"115";"m3";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A7";"A7 - Apport extérieur file eau";"1305";"MES";1972,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A7";"A7 - Apport extérieur file eau";"1313";"DBO5";394,40;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A7";"A7 - Apport extérieur file eau";"1314";"DCO";2019,60;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A7";"A7 - Apport extérieur file eau";"1319";"NK";60,18;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A7";"A7 - Apport extérieur file eau";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A7";"A7 - Apport extérieur file eau";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A7";"A7 - Apport extérieur file eau";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A7";"A7 - Apport extérieur file eau";"1350";"PT";29,24;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A7";"A7 - Apport extérieur file eau";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A7";"A7 - Apport extérieur file eau";"1551";"NGL";60,18;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A7";"A7 - Apport extérieur file eau";"1552";"Volume";68,00;"115";"m3";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";16766,13;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";12298,93;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";30809,25;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2940,81;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2075,87;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,97;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";22,03;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";329,28;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2965,50;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";45578,00;"115";"m3";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";120,95;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";117,10;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1008,85;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";130,25;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";57,79;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,80;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";76,10;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";106,17;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";208,14;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";45578,00;"115";"m3";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A7";"A7 - Apport extérieur file eau";"1305";"MES";2059,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A7";"A7 - Apport extérieur file eau";"1313";"DBO5";411,80;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A7";"A7 - Apport extérieur file eau";"1314";"DCO";2108,70;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A7";"A7 - Apport extérieur file eau";"1319";"NK";62,83;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A7";"A7 - Apport extérieur file eau";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A7";"A7 - Apport extérieur file eau";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A7";"A7 - Apport extérieur file eau";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A7";"A7 - Apport extérieur file eau";"1350";"PT";30,53;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A7";"A7 - Apport extérieur file eau";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A7";"A7 - Apport extérieur file eau";"1551";"NGL";62,83;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A7";"A7 - Apport extérieur file eau";"1552";"Volume";71,00;"115";"m3";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";16713,97;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";12321,13;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";31278,03;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2987,73;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2123,31;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,01;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";22,65;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";334,62;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";3013,58;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";46800,00;"115";"m3";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";123,86;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";118,73;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1026,48;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";132,88;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";59,42;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,87;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";78,41;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";108,66;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";213,15;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";46800,00;"115";"m3";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A7";"A7 - Apport extérieur file eau";"1305";"MES";1276,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A7";"A7 - Apport extérieur file eau";"1313";"DBO5";255,20;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A7";"A7 - Apport extérieur file eau";"1314";"DCO";1306,80;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A7";"A7 - Apport extérieur file eau";"1319";"NK";38,94;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A7";"A7 - Apport extérieur file eau";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A7";"A7 - Apport extérieur file eau";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A7";"A7 - Apport extérieur file eau";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A7";"A7 - Apport extérieur file eau";"1350";"PT";18,92;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A7";"A7 - Apport extérieur file eau";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A7";"A7 - Apport extérieur file eau";"1551";"NGL";38,94;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A7";"A7 - Apport extérieur file eau";"1552";"Volume";44,00;"115";"m3";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";17062,60;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";12692,48;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";31948,79;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";3037,99;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2157,17;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,03;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";23,47;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";340,36;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";3064,31;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";47397,00;"115";"m3";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";125,64;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";121,07;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1043,16;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";137,16;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";62,05;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,92;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";80,01;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";108,84;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";219,08;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";47397,00;"115";"m3";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A7";"A7 - Apport extérieur file eau";"1305";"MES";1421,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A7";"A7 - Apport extérieur file eau";"1313";"DBO5";284,20;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A7";"A7 - Apport extérieur file eau";"1314";"DCO";1455,30;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A7";"A7 - Apport extérieur file eau";"1319";"NK";43,36;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A7";"A7 - Apport extérieur file eau";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A7";"A7 - Apport extérieur file eau";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A7";"A7 - Apport extérieur file eau";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A7";"A7 - Apport extérieur file eau";"1350";"PT";21,07;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A7";"A7 - Apport extérieur file eau";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A7";"A7 - Apport extérieur file eau";"1551";"NGL";43,36;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A7";"A7 - Apport extérieur file eau";"1552";"Volume";49,00;"115";"m3";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";16723,72;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";12844,51;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";32502,27;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";3027,27;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2162,19;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,01;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";22,71;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";338,82;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";3052,74;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";46928,00;"115";"m3";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";127,88;"67";"kg";"VALIDE"
