"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";117,55;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1046,25;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";132,96;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";59,52;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,87;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";79,83;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";107,62;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";214,66;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";46928,00;"115";"m3";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A7";"A7 - Apport extérieur file eau";"1305";"MES";899,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A7";"A7 - Apport extérieur file eau";"1313";"DBO5";179,80;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A7";"A7 - Apport extérieur file eau";"1314";"DCO";920,70;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A7";"A7 - Apport extérieur file eau";"1319";"NK";27,43;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A7";"A7 - Apport extérieur file eau";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A7";"A7 - Apport extérieur file eau";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A7";"A7 - Apport extérieur file eau";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A7";"A7 - Apport extérieur file eau";"1350";"PT";13,33;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A7";"A7 - Apport extérieur file eau";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A7";"A7 - Apport extérieur file eau";"1551";"NGL";27,43;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A7";"A7 - Apport extérieur file eau";"1552";"Volume";31,00;"115";"m3";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";19482,23;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";14421,04;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";36170,14;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";3518,57;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2494,07;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,17;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";26,26;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";391,23;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";3547,35;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";54223,00;"115";"m3";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";141,25;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";137,59;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1193,93;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";156,14;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";68,87;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,15;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";92,70;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";123,86;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";251,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";54223,00;"115";"m3";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A7";"A7 - Apport extérieur file eau";"1305";"MES";1972,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A7";"A7 - Apport extérieur file eau";"1313";"DBO5";394,40;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A7";"A7 - Apport extérieur file eau";"1314";"DCO";2019,60;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A7";"A7 - Apport extérieur file eau";"1319";"NK";60,18;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A7";"A7 - Apport extérieur file eau";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A7";"A7 - Apport extérieur file eau";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A7";"A7 - Apport extérieur file eau";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A7";"A7 - Apport extérieur file eau";"1350";"PT";29,24;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A7";"A7 - Apport extérieur file eau";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A7";"A7 - Apport extérieur file eau";"1551";"NGL";60,18;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";20000;"A7";"A7 - Apport extérieur file eau";"1552";"Volume";68,00;"115";"m3";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4222,23;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5189,61;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";12832,52;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1334,75;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";951,96;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,22;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";3,42;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";161,93;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1338,40;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";14885,00;"115";"m3";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";75,47;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";57,47;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";467,37;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";65,15;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";45,77;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,47;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";7,10;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";4,38;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";73,73;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";15674,00;"115";"m3";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3894,03;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4696,30;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";11624,40;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1206,70;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";860,64;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,20;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";3,09;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";146,39;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1210,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";13457,00;"115";"m3";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";75,41;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";55,96;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";453,78;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";64,02;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";44,98;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,44;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";6,97;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";4,31;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";72,45;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";15403,00;"115";"m3";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5649,54;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";7135,15;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";17650,38;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1843,55;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1314,84;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,30;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";4,72;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";223,65;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1848,58;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";20559,00;"115";"m3";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";101,74;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";77,84;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";631,58;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";88,93;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";62,47;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,01;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";9,69;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";5,98;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";100,64;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";21395,00;"115";"m3";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";6515,21;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";8099,97;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";20088,99;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2101,98;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1501,91;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,35;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,42;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";255,20;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2107,76;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";23577,00;"115";"m3";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";127,24;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";96,24;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";785,75;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";109,83;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";77,57;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,54;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";11,97;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";7,38;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";124,36;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";26444,00;"115";"m3";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3856,53;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4795,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";11860,05;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1239,79;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";884,24;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,20;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";3,17;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";150,41;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1243,18;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";13826,00;"115";"m3";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";68,71;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";52,21;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";424,31;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";59,41;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";41,73;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,34;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";6,47;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";4,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";67,23;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";14293,00;"115";"m3";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4886,07;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";6083,70;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";15073,89;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1573,91;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1122,53;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,26;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";4,03;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";190,94;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1578,21;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";17552,00;"115";"m3";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";86,23;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";63,89;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";523,14;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";73,14;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";51,38;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,65;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";7,97;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";4,92;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";82,77;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";17596,00;"115";"m3";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3771,01;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4708,86;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";11616,04;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1213,61;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";865,56;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,20;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";3,11;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";147,23;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032706501000";"BEUZEVILLE";"27";"27065";"Beuzeville";"505459,0013";"6919025,9985";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1216,92;"67";"kg";"VALIDE"
