"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";3950;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";3950;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4962,15;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";3950;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3346,29;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";3950;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";8566,73;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";3950;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";908,98;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";3950;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";525,83;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";3950;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";6,73;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";3950;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";25,18;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";3950;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";86,44;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";3950;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";3950;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";920,62;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";3950;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";10001,19;"115";"m3";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";3950;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";65,86;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";3950;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";73,56;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";3950;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";276,74;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";3950;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";99,29;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";3950;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";77,36;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";3950;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";3950;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";11,39;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";3950;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";4,52;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";3950;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";3950;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";102,95;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";3950;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";10624,76;"115";"m3";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";3950;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";3950;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";3950;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";3950;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";3950;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";3950;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";3950;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";3950;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";3950;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";3950;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";3950;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";3950;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";6459,50;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";3950;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4359,21;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";3950;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";11126,93;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";3950;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1218,14;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";3950;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";683,08;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";3950;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";9,01;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";3950;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";31,71;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";3950;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";111,77;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";3950;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";3950;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1233,10;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";3950;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";13087,07;"115";"m3";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";3950;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";88,30;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";3950;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";97,95;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";3950;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";367,99;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";3950;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";133,96;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";3950;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";104,09;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";3950;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";4,01;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";3950;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";15,95;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";3950;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";6,08;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";3950;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";3950;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";138,80;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";3950;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";14189,13;"115";"m3";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";3950;"A2";"A2 - Déversoir en tête de station";"1305";"MES";178,10;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";3950;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";120,79;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";3950;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";307,82;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";3950;"A2";"A2 - Déversoir en tête de station";"1319";"NK";32,79;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";3950;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";18,81;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";3950;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,24;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";3950;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,90;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";3950;"A2";"A2 - Déversoir en tête de station";"1350";"PT";3,10;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";3950;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";3950;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";33,21;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";3950;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";358,00;"115";"m3";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";3950;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5441,84;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";3950;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3686,04;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";3950;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";9440,72;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";3950;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1004,88;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";3950;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";580,56;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";3950;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";7,31;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";3950;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";27,89;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";3950;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";95,33;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";3950;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";3950;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1017,71;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";3950;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";11001,31;"115";"m3";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";3950;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";82,06;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";3950;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";86,71;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";3950;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";335,51;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";3950;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";128,68;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";3950;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";102,16;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";3950;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,51;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";3950;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";13,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";3950;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";5,55;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";3950;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";3950;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";132,70;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";3950;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";12445,97;"115";"m3";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";3950;"A2";"A2 - Déversoir en tête de station";"1305";"MES";8,29147068088953e-05;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";3950;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";5,62351647101724e-05;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";3950;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";1,43306199334541e-04;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";3950;"A2";"A2 - Déversoir en tête de station";"1319";"NK";1,52664236512871e-05;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";3950;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";8,76142885130074e-06;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";3950;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";1,11794391568896e-07;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";3950;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";4,21701109795704e-07;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";3950;"A2";"A2 - Déversoir en tête de station";"1350";"PT";1,44637613326401e-06;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";3950;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";3950;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";1,54630987101556e-05;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";3950;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";1,66666666666667e-04;"115";"m3";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";3950;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";6886,61;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";3950;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4643,73;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";3950;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";11924,67;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";3950;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1272,10;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";3950;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";732,64;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";3950;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";10,12;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";3950;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";40,85;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";3950;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";120,41;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";3950;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";3950;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1289,90;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";3950;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";13983,89;"115";"m3";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";3950;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";91,46;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";3950;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";102,11;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";3950;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";384,15;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";3950;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";142,57;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";3950;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";111,84;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";3950;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";4,15;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";3950;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";15,92;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";3950;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";6,21;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";3950;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";3950;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";147,45;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";3950;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";14714,36;"115";"m3";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";3950;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";3950;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";3950;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";3950;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";3950;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";3950;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";3950;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";3950;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";3950;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";3950;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";3950;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";3950;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5559,95;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";3950;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3811,66;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";3950;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";9658,20;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";3950;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1026,82;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";3950;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";591,93;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";3950;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";7,52;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";3950;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";28,41;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";3950;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";97,67;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";3950;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";3950;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1039,95;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";3950;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";11261,98;"115";"m3";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";3950;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";70,46;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";3950;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";79,70;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";3950;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";298,19;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";3950;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";107,23;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";3950;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";83,47;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";3950;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,21;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";3950;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";11,99;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";3950;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";4,86;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";3950;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";3950;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";110,93;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";3950;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";11381,48;"115";"m3";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";3950;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";3950;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";3950;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";3950;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";3950;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";3950;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";3950;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";3950;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";3950;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";3950;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";3950;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";3950;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5882,25;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";3950;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3998,68;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";3950;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";10195,91;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";3950;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1081,83;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";3950;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";623,86;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";3950;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";7,91;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";3950;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";30,13;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";3950;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";103,62;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";3950;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";3950;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1095,44;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";3950;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";11978,15;"115";"m3";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";3950;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";77,09;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";3950;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";85,96;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";3950;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";317,31;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";3950;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";115,61;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";3950;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";90,44;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";3950;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,42;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";3950;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";12,48;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";3950;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";5,15;"67";"kg";"VALIDE"
