"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1226,37;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";679,71;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";5,87;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";29,15;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";106,80;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1261,41;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";14791,00;"115";"m3";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";68,52;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";24,94;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";333,29;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";22,27;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";5,77;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,59;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";37,05;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";2,31;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";71,56;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";13454,00;"115";"m3";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A5";"A5 - By-Pass";"1305";"MES";9,47;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A5";"A5 - By-Pass";"1313";"DBO5";13,91;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A5";"A5 - By-Pass";"1314";"DCO";21,46;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A5";"A5 - By-Pass";"1319";"NK";2,40;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A5";"A5 - By-Pass";"1335";"NH4";1,33;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A5";"A5 - By-Pass";"1339";"NO2";0,01;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A5";"A5 - By-Pass";"1340";"NO3";0,05;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A5";"A5 - By-Pass";"1350";"PT";0,20;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A5";"A5 - By-Pass";"1551";"NGL";2,47;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A5";"A5 - By-Pass";"1552";"Volume";29,00;"115";"m3";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3434,78;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5069,88;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7876,81;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";871,66;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";483,12;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";4,17;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";20,72;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";75,91;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";896,57;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";10513,00;"115";"m3";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";46,82;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";17,81;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";226,17;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";14,78;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";3,74;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,05;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";24,94;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";1,53;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";47,49;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";8929,00;"115";"m3";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4153,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";6302,21;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";9410,71;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1088,98;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";603,56;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";5,21;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";25,88;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";94,84;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1120,09;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";13134,00;"115";"m3";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";59,87;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";22,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";287,16;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";19,03;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";4,87;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,36;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";32,36;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";1,97;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";61,14;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";11496,00;"115";"m3";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3409,34;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4943,03;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7631,28;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";841,57;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";466,43;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";4,02;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";20,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";73,29;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";865,61;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";10150,00;"115";"m3";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";45,88;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";16,70;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";224,62;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";14,93;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";3,82;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,06;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";25,39;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";1,55;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";47,98;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";9021,00;"115";"m3";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3228,65;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4722,53;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7305,43;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";814,61;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";440,35;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";3,83;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";19,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";71,61;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";837,45;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";9761,00;"115";"m3";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";46,51;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";16,97;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";224,23;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";14,79;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";3,72;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,04;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";24,88;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";1,61;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";47,10;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";8988,00;"115";"m3";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3463,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5073,39;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7876,03;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";872,58;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";483,62;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";4,17;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";20,74;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";75,99;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";897,51;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";10524,00;"115";"m3";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";53,17;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";17,77;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";234,69;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";15,59;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";3,99;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,11;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";26,51;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";1,61;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";50,09;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";9418,00;"115";"m3";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3960,35;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5731,39;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";8886,42;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";988,64;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";551,13;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";4,66;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";23,04;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";87,09;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
