"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1016,36;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";11855,00;"115";"m3";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";53,91;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";19,90;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";261,53;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";17,26;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";4,47;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,22;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";29,24;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";1,82;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";55,19;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";10560,00;"115";"m3";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";4000;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4737,87;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4314,61;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";10498,97;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1169,08;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";884,98;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";3,86;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,81;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";128,48;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1178,46;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";15790,00;"115";"m3";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";319,73;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";140,59;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";895,75;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";124,88;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";68,05;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,49;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";13,35;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";25,32;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";139,73;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";17101,00;"115";"m3";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A7";"A7 - Apport extérieur file eau";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A7";"A7 - Apport extérieur file eau";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A7";"A7 - Apport extérieur file eau";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A7";"A7 - Apport extérieur file eau";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A7";"A7 - Apport extérieur file eau";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A7";"A7 - Apport extérieur file eau";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A7";"A7 - Apport extérieur file eau";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A7";"A7 - Apport extérieur file eau";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A7";"A7 - Apport extérieur file eau";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A7";"A7 - Apport extérieur file eau";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A7";"A7 - Apport extérieur file eau";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4417,95;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4004,66;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";9799,74;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1097,67;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";840,10;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";3,59;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,27;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";120,40;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1106,57;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";14717,00;"115";"m3";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";278,71;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";105,18;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";833,73;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";110,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";57,58;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,37;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";12,17;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";23,78;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";123,54;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";16445,00;"115";"m3";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A7";"A7 - Apport extérieur file eau";"1305";"MES";1624,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A7";"A7 - Apport extérieur file eau";"1313";"DBO5";324,80;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A7";"A7 - Apport extérieur file eau";"1314";"DCO";1663,20;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A7";"A7 - Apport extérieur file eau";"1319";"NK";49,56;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A7";"A7 - Apport extérieur file eau";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A7";"A7 - Apport extérieur file eau";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A7";"A7 - Apport extérieur file eau";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A7";"A7 - Apport extérieur file eau";"1350";"PT";24,08;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A7";"A7 - Apport extérieur file eau";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A7";"A7 - Apport extérieur file eau";"1551";"NGL";49,56;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A7";"A7 - Apport extérieur file eau";"1552";"Volume";56,00;"115";"m3";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5398,51;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4843,82;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";11896,87;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1328,66;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1009,71;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";4,38;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";6,41;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";145,81;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1339,50;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";17874,00;"115";"m3";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";334,77;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";125,44;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";998,86;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";130,49;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";68,64;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,62;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";14,34;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";29,60;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";146,48;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";19681,00;"115";"m3";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A7";"A7 - Apport extérieur file eau";"1305";"MES";1131,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A7";"A7 - Apport extérieur file eau";"1313";"DBO5";226,20;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A7";"A7 - Apport extérieur file eau";"1314";"DCO";1158,30;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A7";"A7 - Apport extérieur file eau";"1319";"NK";34,51;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A7";"A7 - Apport extérieur file eau";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A7";"A7 - Apport extérieur file eau";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A7";"A7 - Apport extérieur file eau";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A7";"A7 - Apport extérieur file eau";"1350";"PT";16,77;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A7";"A7 - Apport extérieur file eau";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A7";"A7 - Apport extérieur file eau";"1551";"NGL";34,51;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A7";"A7 - Apport extérieur file eau";"1552";"Volume";39,00;"115";"m3";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";9394,17;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";8504,29;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";20818,19;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2336,29;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1773,18;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";7,83;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";11,43;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";256,63;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2355,63;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";31841,00;"115";"m3";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";542,23;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";199,28;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1564,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";205,25;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";106,08;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,57;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";23,37;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";46,30;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";231,20;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";30532,00;"115";"m3";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A5";"A5 - By-Pass";"1305";"MES";339,45;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A5";"A5 - By-Pass";"1313";"DBO5";348,16;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A5";"A5 - By-Pass";"1314";"DCO";863,87;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A5";"A5 - By-Pass";"1319";"NK";112,71;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A5";"A5 - By-Pass";"1335";"NH4";82,40;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A5";"A5 - By-Pass";"1339";"NO2";0,04;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A5";"A5 - By-Pass";"1340";"NO3";0,47;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A5";"A5 - By-Pass";"1350";"PT";11,96;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A5";"A5 - By-Pass";"1551";"NGL";113,23;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A5";"A5 - By-Pass";"1552";"Volume";2176,00;"115";"m3";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A7";"A7 - Apport extérieur file eau";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A7";"A7 - Apport extérieur file eau";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A7";"A7 - Apport extérieur file eau";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A7";"A7 - Apport extérieur file eau";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A7";"A7 - Apport extérieur file eau";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A7";"A7 - Apport extérieur file eau";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A7";"A7 - Apport extérieur file eau";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A7";"A7 - Apport extérieur file eau";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A7";"A7 - Apport extérieur file eau";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A7";"A7 - Apport extérieur file eau";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A7";"A7 - Apport extérieur file eau";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5003,36;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4568,08;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";11095,20;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1239,79;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";939,57;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";4,49;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";6,29;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";135,93;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1250,62;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";16767,00;"115";"m3";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";327,72;"67";"kg";"VALIDE"
