"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";117,19;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";959,36;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";125,64;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";65,97;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,49;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";12,96;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";27,07;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";140,10;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";17776,00;"115";"m3";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A7";"A7 - Apport extérieur file eau";"1305";"MES";957,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A7";"A7 - Apport extérieur file eau";"1313";"DBO5";191,40;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A7";"A7 - Apport extérieur file eau";"1314";"DCO";980,10;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A7";"A7 - Apport extérieur file eau";"1319";"NK";29,20;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A7";"A7 - Apport extérieur file eau";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A7";"A7 - Apport extérieur file eau";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A7";"A7 - Apport extérieur file eau";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A7";"A7 - Apport extérieur file eau";"1350";"PT";14,19;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A7";"A7 - Apport extérieur file eau";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A7";"A7 - Apport extérieur file eau";"1551";"NGL";29,20;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A7";"A7 - Apport extérieur file eau";"1552";"Volume";33,00;"115";"m3";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";6206,80;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5593,34;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";13799,55;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1541,78;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1169,94;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";6,19;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";8,19;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";169,33;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1556,22;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";21296,00;"115";"m3";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";382,12;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";144,03;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1149,83;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";155,37;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";87,23;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,90;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";15,92;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";31,67;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";173,22;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";22402,00;"115";"m3";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A7";"A7 - Apport extérieur file eau";"1305";"MES";58,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A7";"A7 - Apport extérieur file eau";"1313";"DBO5";11,60;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A7";"A7 - Apport extérieur file eau";"1314";"DCO";59,40;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A7";"A7 - Apport extérieur file eau";"1319";"NK";1,77;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A7";"A7 - Apport extérieur file eau";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A7";"A7 - Apport extérieur file eau";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A7";"A7 - Apport extérieur file eau";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A7";"A7 - Apport extérieur file eau";"1350";"PT";0,86;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A7";"A7 - Apport extérieur file eau";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A7";"A7 - Apport extérieur file eau";"1551";"NGL";1,77;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A7";"A7 - Apport extérieur file eau";"1552";"Volume";2,00;"115";"m3";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4557,26;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4111,48;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";10019,32;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1115,73;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";847,02;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";3,67;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,38;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";123,06;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1124,82;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";15020,00;"115";"m3";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";288,32;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";105,94;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";833,82;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";110,60;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";58,89;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,39;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";11,59;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";23,65;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";123,60;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";16045,00;"115";"m3";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A7";"A7 - Apport extérieur file eau";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A7";"A7 - Apport extérieur file eau";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A7";"A7 - Apport extérieur file eau";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A7";"A7 - Apport extérieur file eau";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A7";"A7 - Apport extérieur file eau";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A7";"A7 - Apport extérieur file eau";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A7";"A7 - Apport extérieur file eau";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A7";"A7 - Apport extérieur file eau";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A7";"A7 - Apport extérieur file eau";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A7";"A7 - Apport extérieur file eau";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A7";"A7 - Apport extérieur file eau";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5113,48;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4595,96;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";11298,07;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1263,73;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";958,01;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";4,16;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";6,09;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";139,04;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1274,03;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";16996,00;"115";"m3";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";319,36;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";117,48;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";936,61;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";123,75;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";64,59;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,59;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";13,21;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";26,81;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";138,56;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";18424,00;"115";"m3";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A7";"A7 - Apport extérieur file eau";"1305";"MES";261,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A7";"A7 - Apport extérieur file eau";"1313";"DBO5";52,20;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A7";"A7 - Apport extérieur file eau";"1314";"DCO";267,30;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A7";"A7 - Apport extérieur file eau";"1319";"NK";7,96;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A7";"A7 - Apport extérieur file eau";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A7";"A7 - Apport extérieur file eau";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A7";"A7 - Apport extérieur file eau";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A7";"A7 - Apport extérieur file eau";"1350";"PT";3,87;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A7";"A7 - Apport extérieur file eau";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A7";"A7 - Apport extérieur file eau";"1551";"NGL";7,96;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A7";"A7 - Apport extérieur file eau";"1552";"Volume";9,00;"115";"m3";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4700,53;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4248,38;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";10372,07;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1161,22;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";882,17;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";3,83;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,61;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";128,19;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1170,69;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";15653,00;"115";"m3";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";287,04;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";107,86;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";854,36;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";112,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";58,58;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,41;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";12,10;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";24,33;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";125,53;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";16923,00;"115";"m3";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A7";"A7 - Apport extérieur file eau";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A7";"A7 - Apport extérieur file eau";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A7";"A7 - Apport extérieur file eau";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A7";"A7 - Apport extérieur file eau";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A7";"A7 - Apport extérieur file eau";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A7";"A7 - Apport extérieur file eau";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A7";"A7 - Apport extérieur file eau";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A7";"A7 - Apport extérieur file eau";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A7";"A7 - Apport extérieur file eau";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A7";"A7 - Apport extérieur file eau";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A7";"A7 - Apport extérieur file eau";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4138,14;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3738,30;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";9086,21;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1021,69;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";773,94;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";3,35;"67";"kg";"VALIDE"
