"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";4,90;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";112,36;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1029,99;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";13675,00;"115";"m3";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";264,60;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";99,16;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";784,17;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";102,56;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";53,63;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,26;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";11,19;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";22,23;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";115,04;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";15492,00;"115";"m3";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A7";"A7 - Apport extérieur file eau";"1305";"MES";493,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A7";"A7 - Apport extérieur file eau";"1313";"DBO5";98,60;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A7";"A7 - Apport extérieur file eau";"1314";"DCO";504,90;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A7";"A7 - Apport extérieur file eau";"1319";"NK";15,04;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A7";"A7 - Apport extérieur file eau";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A7";"A7 - Apport extérieur file eau";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A7";"A7 - Apport extérieur file eau";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A7";"A7 - Apport extérieur file eau";"1350";"PT";7,31;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A7";"A7 - Apport extérieur file eau";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A7";"A7 - Apport extérieur file eau";"1551";"NGL";15,04;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A7";"A7 - Apport extérieur file eau";"1552";"Volume";17,00;"115";"m3";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3820,69;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3441,50;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";8432,14;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";943,43;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";718,21;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";3,10;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";4,54;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";103,88;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";951,11;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";12682,00;"115";"m3";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";246,19;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";94,13;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";740,83;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";97,34;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";50,74;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,19;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";10,59;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";22,20;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";109,13;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";14745,00;"115";"m3";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A7";"A7 - Apport extérieur file eau";"1305";"MES";290,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A7";"A7 - Apport extérieur file eau";"1313";"DBO5";58,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A7";"A7 - Apport extérieur file eau";"1314";"DCO";297,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A7";"A7 - Apport extérieur file eau";"1319";"NK";8,85;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A7";"A7 - Apport extérieur file eau";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A7";"A7 - Apport extérieur file eau";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A7";"A7 - Apport extérieur file eau";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A7";"A7 - Apport extérieur file eau";"1350";"PT";4,30;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A7";"A7 - Apport extérieur file eau";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A7";"A7 - Apport extérieur file eau";"1551";"NGL";8,85;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A7";"A7 - Apport extérieur file eau";"1552";"Volume";10,00;"115";"m3";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4207,14;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3811,90;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";9330,49;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1045,37;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";793,88;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";3,43;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,02;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";114,66;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1053,86;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";14004,00;"115";"m3";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";270,38;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";101,20;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";798,84;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";104,87;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";55,23;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,31;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";11,66;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";23,13;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";117,86;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";15721,00;"115";"m3";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A7";"A7 - Apport extérieur file eau";"1305";"MES";1102,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A7";"A7 - Apport extérieur file eau";"1313";"DBO5";220,40;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A7";"A7 - Apport extérieur file eau";"1314";"DCO";1128,60;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A7";"A7 - Apport extérieur file eau";"1319";"NK";33,63;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A7";"A7 - Apport extérieur file eau";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A7";"A7 - Apport extérieur file eau";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A7";"A7 - Apport extérieur file eau";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A7";"A7 - Apport extérieur file eau";"1350";"PT";16,34;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A7";"A7 - Apport extérieur file eau";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A7";"A7 - Apport extérieur file eau";"1551";"NGL";33,63;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";7200;"A7";"A7 - Apport extérieur file eau";"1552";"Volume";38,00;"115";"m3";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2386,57;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1900,69;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4886,09;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";609,21;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";427,30;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,19;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,64;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";60,61;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";609,69;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";5378,00;"115";"m3";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";14,42;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";11,81;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";117,21;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";9,50;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";1,80;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,17;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";3,01;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";12,21;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";12,70;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";4612,00;"115";"m3";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3139,50;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2453,67;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6436,51;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";787,14;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";551,91;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,26;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,83;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";78,35;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";787,79;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";6904,00;"115";"m3";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";22,20;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";18,45;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";184,82;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";15,36;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";2,96;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,27;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";4,83;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";19,25;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";20,49;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";7378,00;"115";"m3";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3325,10;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2607,63;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6743,86;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";835,99;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";584,50;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,25;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,90;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";83,16;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";836,60;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";7494,00;"115";"m3";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";24,23;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";20,87;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";201,06;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";16,22;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";3,20;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,30;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";5,39;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";20,29;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";21,93;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";8028,00;"115";"m3";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3432,63;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2617,48;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6800,13;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";851,51;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";597,25;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,26;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,90;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";84,72;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";852,18;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";7517,00;"115";"m3";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";25,19;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";21,06;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";201,72;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";16,87;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";3,20;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,30;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";5,34;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";21,67;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";22,55;"67";"kg";"VALIDE"
