"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";8186,00;"115";"m3";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2070,28;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1626,43;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4216,51;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";520,17;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";364,85;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,16;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,55;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";51,75;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";520,58;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";4592,00;"115";"m3";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";14,72;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";12,23;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";120,74;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";9,95;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";1,88;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,17;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";3,15;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";12,78;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";13,29;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";4826,00;"115";"m3";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2616,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2058,69;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5375,25;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";663,24;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";465,20;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,20;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,70;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";65,99;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";663,76;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";5855,00;"115";"m3";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";19,40;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";15,68;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";153,63;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";12,66;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";2,40;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,22;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";4,01;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";16,26;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";16,91;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";6141,00;"115";"m3";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2342,01;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1835,15;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4683,84;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";575,16;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";404,06;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,17;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,58;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";56,85;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";575,60;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";5023,00;"115";"m3";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";16,39;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";13,61;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";135,35;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";11,14;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";2,03;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,19;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";3,41;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";14,83;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";14,76;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";5307,00;"115";"m3";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2780,61;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2209,73;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5704,04;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";696,66;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";488,64;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,21;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,73;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";69,32;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";697,21;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";6150,00;"115";"m3";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";18,87;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";15,74;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";155,71;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";12,89;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";2,44;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,23;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";4,08;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";16,56;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";17,23;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";6256,00;"115";"m3";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2718,30;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2181,65;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5709,84;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";701,27;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";494,60;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,21;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,74;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";70,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";701,83;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";6179,00;"115";"m3";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";18,72;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";15,09;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";156,27;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";12,65;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";2,38;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,22;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";3,99;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";17,35;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";16,88;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";6236,00;"115";"m3";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2227,16;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1724,88;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4512,34;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";552,36;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";386,13;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,16;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,58;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";55,09;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";552,81;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";4873,00;"115";"m3";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";15,34;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";12,61;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";124,54;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";10,52;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";1,91;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,18;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";3,24;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";12,91;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";13,97;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";5019,00;"115";"m3";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2146,02;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1685,93;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4370,78;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";539,20;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";378,20;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,16;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,57;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";53,65;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";539,63;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";4760,00;"115";"m3";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";15,66;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";13,01;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";128,44;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";10,58;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";2,01;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,19;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";3,35;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";13,59;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";14,14;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";5134,00;"115";"m3";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2432,70;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1936,56;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4954,49;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";612,04;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";429,29;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,19;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,64;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";60,90;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";612,52;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";5403,00;"115";"m3";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";16,81;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";14,21;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";141,09;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";11,64;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";2,21;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,21;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";3,68;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";14,95;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";15,55;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";4117;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";5647,00;"115";"m3";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";8341,30;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";6997,72;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";16952,98;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1785,06;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1192,64;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";10,78;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";10,17;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";190,66;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1790,62;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";17434,00;"115";"m3";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";96,93;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";114,39;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";414,10;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";186,58;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";149,04;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";6,61;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";48,99;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";4,07;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";199,44;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";19314,00;"115";"m3";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";7604,11;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";6340,12;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";15385,13;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1637,78;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1089,33;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";9,13;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";8,52;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";173,78;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
