"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1642,46;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";15748,00;"115";"m3";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";74,51;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";86,09;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";317,90;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";128,31;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";100,13;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";5,09;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";37,74;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";3,14;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";138,22;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";14996,00;"115";"m3";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";8464,19;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";7085,52;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";17421,16;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1813,33;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1218,99;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";10,79;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";10,37;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";194,20;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1818,95;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";17622,00;"115";"m3";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";84,07;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";97,25;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";352,37;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";145,02;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";113,77;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";5,75;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";45,65;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";3,55;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";156,90;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";16900,00;"115";"m3";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";10046,97;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";8301,75;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";20273,98;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2131,14;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1439,82;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";12,48;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";11,65;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";227,50;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2137,54;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";21483,00;"115";"m3";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";98,09;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";115,92;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";418,97;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";181,63;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";142,94;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";6,86;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";54,78;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";4,23;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";195,86;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";20219,00;"115";"m3";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";7795,84;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";6462,97;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";15799,24;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1663,77;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1115,31;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";9,73;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";9,09;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";178,29;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1668,77;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";16273,00;"115";"m3";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";86,59;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";99,04;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";369,44;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";159,96;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";127,41;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";5,92;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";43,12;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";3,61;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";171,31;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";17159,00;"115";"m3";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";9534,57;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";7804,86;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";19234,03;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2017,52;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1347,55;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";13,11;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";11,65;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";216,80;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2024,12;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";19773,00;"115";"m3";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";110,52;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";125,74;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";465,45;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";202,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";160,95;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";7,88;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";55,98;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";4,65;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";216,80;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";21765,00;"115";"m3";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";7404,52;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";6218,12;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";15029,88;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1581,82;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1060,09;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";9,20;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";8,92;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";169,89;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1586,62;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";15546,00;"115";"m3";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";85,59;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";97,88;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";362,27;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";151,94;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";120,17;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";5,75;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";42,43;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";3,59;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";163,09;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";16858,00;"115";"m3";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";8384,67;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";6851,13;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";16662,14;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1740,86;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1163,79;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";10,45;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";10,65;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";189,55;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1746,44;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";17557,00;"115";"m3";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";101,48;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";111,42;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";408,50;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";169,99;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";134,84;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";6,29;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";45,21;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";4,03;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";181,92;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";18523,00;"115";"m3";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";7136,46;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5928,91;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";14432,34;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1515,87;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1018,29;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";8,78;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";8,24;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";163,35;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1520,39;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";14847,00;"115";"m3";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";82,30;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";91,39;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";336,35;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";139,35;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";109,70;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";5,40;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";40,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";3,27;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";149,85;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";15832,00;"115";"m3";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";6975,36;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5815,58;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";14071,27;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1479,64;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";989,54;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";8,58;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";8,06;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";158,99;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1484,07;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";14512,00;"115";"m3";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";77,29;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";86,42;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";318,47;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";131,45;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";103,36;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";5,11;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";37,94;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";3,11;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";141,41;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";14968,00;"115";"m3";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";6870,88;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5736,98;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";7600;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";13760,69;"67";"kg";"VALIDE"
