"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";3200;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";3200;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";40,27;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";3200;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";6929,00;"115";"m3";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";3200;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2558,97;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";3200;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2590,16;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";3200;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5878,55;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";3200;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";804,40;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";3200;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";617,53;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";3200;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";45,15;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";3200;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,91;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";3200;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";77,47;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";3200;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";3200;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";850,37;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";3200;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";7590,00;"115";"m3";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";3200;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";29,90;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";3200;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";25,54;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";3200;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";202,88;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";3200;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";37,85;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";3200;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";24,01;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";3200;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,71;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";3200;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";5,68;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";3200;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";3,40;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";3200;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";3200;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";45,26;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";3200;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";7802,00;"115";"m3";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";3200;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2475,94;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";3200;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2368,58;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";3200;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5658,74;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";3200;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";753,74;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";3200;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";578,70;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";3200;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";43,70;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";3200;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,84;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";3200;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";72,84;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";3200;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";3200;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";798,20;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";3200;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";7098,00;"115";"m3";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";3200;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";27,88;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";3200;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";22,81;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";3200;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";186,50;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";3200;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";35,47;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";3200;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";22,86;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";3200;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,62;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";3200;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";5,31;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";3200;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";3,04;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";3200;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";3200;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";42,43;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";3200;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";7235,00;"115";"m3";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";3200;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2536,99;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";3200;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2528,07;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";3200;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5932,01;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";3200;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";778,22;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";3200;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";600,49;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";3200;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";43,43;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";3200;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,88;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";3200;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";75,60;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";3200;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";3200;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";822,44;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";3200;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";7319,00;"115";"m3";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";3200;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";28,41;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";3200;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";23,41;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";3200;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";189,01;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";3200;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";35,63;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";3200;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";22,65;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";3200;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,66;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";3200;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";5,45;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";3200;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";3,33;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";3200;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";3200;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";42,75;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";3200;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";7426,00;"115";"m3";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";3200;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2037,50;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";3200;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2029,22;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";3200;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4620,84;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";3200;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";620,50;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";3200;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";477,97;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";3200;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";34,82;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";3200;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,70;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";3200;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";60,03;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";3200;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";3200;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";655,96;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";3200;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";5851,00;"115";"m3";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";3200;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";23,17;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";3200;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";19,77;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";3200;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";157,31;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";3200;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";29,59;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";3200;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";18,95;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";3200;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,36;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";3200;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";4,44;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";3200;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";2,62;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";3200;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";3200;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";35,40;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";3200;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";6161,00;"115";"m3";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";3200;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2503,38;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";3200;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2429,44;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";3200;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5695,95;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";3200;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";780,35;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";3200;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";595,62;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";3200;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";42,48;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";3200;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,89;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";3200;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";75,49;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";3200;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";3200;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";823,64;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";3200;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";7363,00;"115";"m3";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";3200;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";27,54;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";3200;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";22,90;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";3200;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";188,60;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";3200;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";35,71;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";3200;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";22,43;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";3200;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,62;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";3200;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";5,43;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";3200;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";3,19;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";3200;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";3200;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";42,76;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";3200;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";7443,00;"115";"m3";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032719801000";"DAMVILLE";"27";"27198";"Mesnils-sur-Iton";"558947,211300001";"6865312,4307";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3818,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032719801000";"DAMVILLE";"27";"27198";"Mesnils-sur-Iton";"558947,211300001";"6865312,4307";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4795,18;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032719801000";"DAMVILLE";"27";"27198";"Mesnils-sur-Iton";"558947,211300001";"6865312,4307";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7618,91;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032719801000";"DAMVILLE";"27";"27198";"Mesnils-sur-Iton";"558947,211300001";"6865312,4307";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";654,75;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032719801000";"DAMVILLE";"27";"27198";"Mesnils-sur-Iton";"558947,211300001";"6865312,4307";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";409,38;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032719801000";"DAMVILLE";"27";"27198";"Mesnils-sur-Iton";"558947,211300001";"6865312,4307";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,68;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032719801000";"DAMVILLE";"27";"27198";"Mesnils-sur-Iton";"558947,211300001";"6865312,4307";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";24,70;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032719801000";"DAMVILLE";"27";"27198";"Mesnils-sur-Iton";"558947,211300001";"6865312,4307";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";74,04;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032719801000";"DAMVILLE";"27";"27198";"Mesnils-sur-Iton";"558947,211300001";"6865312,4307";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032719801000";"DAMVILLE";"27";"27198";"Mesnils-sur-Iton";"558947,211300001";"6865312,4307";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";682,15;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032719801000";"DAMVILLE";"27";"27198";"Mesnils-sur-Iton";"558947,211300001";"6865312,4307";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";6788,00;"115";"m3";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032719801000";"DAMVILLE";"27";"27198";"Mesnils-sur-Iton";"558947,211300001";"6865312,4307";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";25,17;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032719801000";"DAMVILLE";"27";"27198";"Mesnils-sur-Iton";"558947,211300001";"6865312,4307";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";9,71;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032719801000";"DAMVILLE";"27";"27198";"Mesnils-sur-Iton";"558947,211300001";"6865312,4307";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";129,62;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032719801000";"DAMVILLE";"27";"27198";"Mesnils-sur-Iton";"558947,211300001";"6865312,4307";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";21,05;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032719801000";"DAMVILLE";"27";"27198";"Mesnils-sur-Iton";"558947,211300001";"6865312,4307";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";2,69;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032719801000";"DAMVILLE";"27";"27198";"Mesnils-sur-Iton";"558947,211300001";"6865312,4307";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032719801000";"DAMVILLE";"27";"27198";"Mesnils-sur-Iton";"558947,211300001";"6865312,4307";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";7,94;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032719801000";"DAMVILLE";"27";"27198";"Mesnils-sur-Iton";"558947,211300001";"6865312,4307";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";5,64;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032719801000";"DAMVILLE";"27";"27198";"Mesnils-sur-Iton";"558947,211300001";"6865312,4307";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032719801000";"DAMVILLE";"27";"27198";"Mesnils-sur-Iton";"558947,211300001";"6865312,4307";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";29,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032719801000";"DAMVILLE";"27";"27198";"Mesnils-sur-Iton";"558947,211300001";"6865312,4307";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";6435,41;"115";"m3";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032719801000";"DAMVILLE";"27";"27198";"Mesnils-sur-Iton";"558947,211300001";"6865312,4307";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3532,30;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032719801000";"DAMVILLE";"27";"27198";"Mesnils-sur-Iton";"558947,211300001";"6865312,4307";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4342,93;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032719801000";"DAMVILLE";"27";"27198";"Mesnils-sur-Iton";"558947,211300001";"6865312,4307";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6994,72;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032719801000";"DAMVILLE";"27";"27198";"Mesnils-sur-Iton";"558947,211300001";"6865312,4307";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";589,84;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032719801000";"DAMVILLE";"27";"27198";"Mesnils-sur-Iton";"558947,211300001";"6865312,4307";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";368,79;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032719801000";"DAMVILLE";"27";"27198";"Mesnils-sur-Iton";"558947,211300001";"6865312,4307";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,41;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032719801000";"DAMVILLE";"27";"27198";"Mesnils-sur-Iton";"558947,211300001";"6865312,4307";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";22,25;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032719801000";"DAMVILLE";"27";"27198";"Mesnils-sur-Iton";"558947,211300001";"6865312,4307";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";66,70;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032719801000";"DAMVILLE";"27";"27198";"Mesnils-sur-Iton";"558947,211300001";"6865312,4307";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032719801000";"DAMVILLE";"27";"27198";"Mesnils-sur-Iton";"558947,211300001";"6865312,4307";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";614,52;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032719801000";"DAMVILLE";"27";"27198";"Mesnils-sur-Iton";"558947,211300001";"6865312,4307";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";6115,00;"115";"m3";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032719801000";"DAMVILLE";"27";"27198";"Mesnils-sur-Iton";"558947,211300001";"6865312,4307";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";21,67;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032719801000";"DAMVILLE";"27";"27198";"Mesnils-sur-Iton";"558947,211300001";"6865312,4307";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";8,41;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032719801000";"DAMVILLE";"27";"27198";"Mesnils-sur-Iton";"558947,211300001";"6865312,4307";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";114,19;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032719801000";"DAMVILLE";"27";"27198";"Mesnils-sur-Iton";"558947,211300001";"6865312,4307";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";18,44;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032719801000";"DAMVILLE";"27";"27198";"Mesnils-sur-Iton";"558947,211300001";"6865312,4307";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";2,36;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032719801000";"DAMVILLE";"27";"27198";"Mesnils-sur-Iton";"558947,211300001";"6865312,4307";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032719801000";"DAMVILLE";"27";"27198";"Mesnils-sur-Iton";"558947,211300001";"6865312,4307";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";6,96;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032719801000";"DAMVILLE";"27";"27198";"Mesnils-sur-Iton";"558947,211300001";"6865312,4307";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";4,94;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032719801000";"DAMVILLE";"27";"27198";"Mesnils-sur-Iton";"558947,211300001";"6865312,4307";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032719801000";"DAMVILLE";"27";"27198";"Mesnils-sur-Iton";"558947,211300001";"6865312,4307";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";25,41;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032719801000";"DAMVILLE";"27";"27198";"Mesnils-sur-Iton";"558947,211300001";"6865312,4307";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";5639,00;"115";"m3";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032719801000";"DAMVILLE";"27";"27198";"Mesnils-sur-Iton";"558947,211300001";"6865312,4307";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3925,31;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032719801000";"DAMVILLE";"27";"27198";"Mesnils-sur-Iton";"558947,211300001";"6865312,4307";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4958,07;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032719801000";"DAMVILLE";"27";"27198";"Mesnils-sur-Iton";"558947,211300001";"6865312,4307";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7891,67;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032719801000";"DAMVILLE";"27";"27198";"Mesnils-sur-Iton";"558947,211300001";"6865312,4307";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";680,54;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032719801000";"DAMVILLE";"27";"27198";"Mesnils-sur-Iton";"558947,211300001";"6865312,4307";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";427,48;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032719801000";"DAMVILLE";"27";"27198";"Mesnils-sur-Iton";"558947,211300001";"6865312,4307";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,75;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032719801000";"DAMVILLE";"27";"27198";"Mesnils-sur-Iton";"558947,211300001";"6865312,4307";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";25,09;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032719801000";"DAMVILLE";"27";"27198";"Mesnils-sur-Iton";"558947,211300001";"6865312,4307";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";77,03;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032719801000";"DAMVILLE";"27";"27198";"Mesnils-sur-Iton";"558947,211300001";"6865312,4307";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032719801000";"DAMVILLE";"27";"27198";"Mesnils-sur-Iton";"558947,211300001";"6865312,4307";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";708,40;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032719801000";"DAMVILLE";"27";"27198";"Mesnils-sur-Iton";"558947,211300001";"6865312,4307";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";7018,00;"115";"m3";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032719801000";"DAMVILLE";"27";"27198";"Mesnils-sur-Iton";"558947,211300001";"6865312,4307";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";24,56;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032719801000";"DAMVILLE";"27";"27198";"Mesnils-sur-Iton";"558947,211300001";"6865312,4307";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";9,45;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032719801000";"DAMVILLE";"27";"27198";"Mesnils-sur-Iton";"558947,211300001";"6865312,4307";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";128,13;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032719801000";"DAMVILLE";"27";"27198";"Mesnils-sur-Iton";"558947,211300001";"6865312,4307";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";20,33;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032719801000";"DAMVILLE";"27";"27198";"Mesnils-sur-Iton";"558947,211300001";"6865312,4307";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";2,60;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032719801000";"DAMVILLE";"27";"27198";"Mesnils-sur-Iton";"558947,211300001";"6865312,4307";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032719801000";"DAMVILLE";"27";"27198";"Mesnils-sur-Iton";"558947,211300001";"6865312,4307";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";7,83;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032719801000";"DAMVILLE";"27";"27198";"Mesnils-sur-Iton";"558947,211300001";"6865312,4307";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";5,49;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032719801000";"DAMVILLE";"27";"27198";"Mesnils-sur-Iton";"558947,211300001";"6865312,4307";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032719801000";"DAMVILLE";"27";"27198";"Mesnils-sur-Iton";"558947,211300001";"6865312,4307";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";28,17;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032719801000";"DAMVILLE";"27";"27198";"Mesnils-sur-Iton";"558947,211300001";"6865312,4307";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";6325,00;"115";"m3";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032719801000";"DAMVILLE";"27";"27198";"Mesnils-sur-Iton";"558947,211300001";"6865312,4307";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4679,12;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032719801000";"DAMVILLE";"27";"27198";"Mesnils-sur-Iton";"558947,211300001";"6865312,4307";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5917,81;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032719801000";"DAMVILLE";"27";"27198";"Mesnils-sur-Iton";"558947,211300001";"6865312,4307";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";9402,31;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032719801000";"DAMVILLE";"27";"27198";"Mesnils-sur-Iton";"558947,211300001";"6865312,4307";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";810,05;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032719801000";"DAMVILLE";"27";"27198";"Mesnils-sur-Iton";"558947,211300001";"6865312,4307";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";506,47;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032719801000";"DAMVILLE";"27";"27198";"Mesnils-sur-Iton";"558947,211300001";"6865312,4307";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";3,31;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032719801000";"DAMVILLE";"27";"27198";"Mesnils-sur-Iton";"558947,211300001";"6865312,4307";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";30,56;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032719801000";"DAMVILLE";"27";"27198";"Mesnils-sur-Iton";"558947,211300001";"6865312,4307";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";91,60;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032719801000";"DAMVILLE";"27";"27198";"Mesnils-sur-Iton";"558947,211300001";"6865312,4307";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032719801000";"DAMVILLE";"27";"27198";"Mesnils-sur-Iton";"558947,211300001";"6865312,4307";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";843,95;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032719801000";"DAMVILLE";"27";"27198";"Mesnils-sur-Iton";"558947,211300001";"6865312,4307";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";8398,00;"115";"m3";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032719801000";"DAMVILLE";"27";"27198";"Mesnils-sur-Iton";"558947,211300001";"6865312,4307";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";31,05;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032719801000";"DAMVILLE";"27";"27198";"Mesnils-sur-Iton";"558947,211300001";"6865312,4307";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";11,64;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032719801000";"DAMVILLE";"27";"27198";"Mesnils-sur-Iton";"558947,211300001";"6865312,4307";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";161,37;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032719801000";"DAMVILLE";"27";"27198";"Mesnils-sur-Iton";"558947,211300001";"6865312,4307";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";25,49;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032719801000";"DAMVILLE";"27";"27198";"Mesnils-sur-Iton";"558947,211300001";"6865312,4307";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";3,26;"67";"kg";"VALIDE"
