"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4906,92;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3664,62;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";10172,64;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1552,58;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1357,38;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";6,22;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";6,23;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";140,68;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1552,58;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";20786,00;"115";"m3";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";97,59;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";85,08;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";442,27;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";95,47;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";47,09;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";6,72;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";7,33;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";43,61;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";100,22;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";22452,00;"115";"m3";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4101,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3123,38;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";8667,98;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1360,40;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1184,03;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";5,43;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,44;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";122,99;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1360,40;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";18142,00;"115";"m3";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";86,20;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";74,03;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";389,98;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";83,23;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";40,72;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";5,85;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";6,36;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";37,53;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";87,22;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";19550,00;"115";"m3";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5753,42;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4366,12;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";12129,81;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1904,24;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1664,83;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";7,63;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";7,65;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";172,54;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1904,24;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";25494,00;"115";"m3";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";125,52;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";105,20;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";552,78;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";117,09;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";57,76;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";8,24;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";8,99;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";53,49;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";122,91;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";27535,00;"115";"m3";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A5";"A5 - By-Pass";"1305";"MES";4,31;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A5";"A5 - By-Pass";"1313";"DBO5";3,26;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A5";"A5 - By-Pass";"1314";"DCO";9,09;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A5";"A5 - By-Pass";"1319";"NK";1,41;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A5";"A5 - By-Pass";"1335";"NH4";1,24;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A5";"A5 - By-Pass";"1339";"NO2";5,68919299077988e-03;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A5";"A5 - By-Pass";"1340";"NO3";5,70167561517656e-03;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A5";"A5 - By-Pass";"1350";"PT";0,12;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A5";"A5 - By-Pass";"1551";"NGL";1,41;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A5";"A5 - By-Pass";"1552";"Volume";19,00;"115";"m3";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4915,34;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3715,78;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";10350,61;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1617,50;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1412,77;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";6,50;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";6,52;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";146,57;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1617,50;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";21737,00;"115";"m3";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";104,41;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";89,55;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";480,52;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";99,75;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";48,61;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";7,01;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";7,70;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";45,94;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";105,15;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";23432,00;"115";"m3";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";7464,30;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5754,78;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";15798,32;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2500,89;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2186,47;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";10,02;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";10,04;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";226,60;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2500,89;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";33482,00;"115";"m3";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";156,91;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";137,30;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";714,68;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";153,01;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";75,48;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";10,77;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";11,74;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";69,90;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";160,62;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";35983,00;"115";"m3";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5605,27;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4163,99;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";11715,47;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1823,49;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1594,24;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";7,31;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";7,32;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";165,22;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1823,49;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";24413,00;"115";"m3";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";114,06;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";99,40;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";523,38;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";111,52;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";55,01;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";7,85;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";8,56;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";50,94;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";117,06;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";26225,00;"115";"m3";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5388,87;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4044,81;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";11319,72;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1762,15;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1553,39;"67";"kg";"VALIDE"
