"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";7,04;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";7,06;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";160,20;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1762,15;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";23541,00;"115";"m3";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";113,18;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";97,78;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";505,57;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";106,79;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";53,59;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";7,42;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";8,07;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";48,30;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";111,87;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";24804,00;"115";"m3";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4907,40;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3742,16;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";10406,23;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1620,85;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1417,07;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";6,49;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";6,51;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";146,86;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1620,85;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";21700,00;"115";"m3";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";103,20;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";88,35;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";465,24;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";99,14;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";48,90;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";6,98;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";7,61;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";45,29;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";104,06;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";23314,00;"115";"m3";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4380,39;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3329,06;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";9233,07;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1444,65;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1263,02;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";5,79;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,80;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";130,90;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1444,65;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";19341,00;"115";"m3";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";90,70;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";78,59;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";415,69;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";88,16;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";43,49;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";6,20;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";6,76;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";40,27;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";92,54;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";20733,00;"115";"m3";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4306,25;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3264,44;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";9119,23;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1421,71;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1236,90;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";5,71;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,72;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";128,54;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1421,71;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";19074,00;"115";"m3";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";88,88;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";78,58;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";403,32;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";85,15;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";42,01;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";6,10;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";6,63;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";39,50;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";89,31;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";20384,00;"115";"m3";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5093,74;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3861,34;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";10823,13;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1675,30;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1464,68;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";6,71;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";6,73;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";151,80;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1675,30;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";22429,00;"115";"m3";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";105,20;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";90,21;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";473,53;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";101,29;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";49,97;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";7,13;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";7,77;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";46,27;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";106,33;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";23821,00;"115";"m3";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";4000;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032724601000";"FLEURY-SUR-ANDELLE";"27";"27246";"Fleury-sur-Andelle";"579861,690399997";"6918820,4366";5000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,57;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032724601000";"FLEURY-SUR-ANDELLE";"27";"27246";"Fleury-sur-Andelle";"579861,690399997";"6918820,4366";5000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,35;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032724601000";"FLEURY-SUR-ANDELLE";"27";"27246";"Fleury-sur-Andelle";"579861,690399997";"6918820,4366";5000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";1,08;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032724601000";"FLEURY-SUR-ANDELLE";"27";"27246";"Fleury-sur-Andelle";"579861,690399997";"6918820,4366";5000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,14;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032724601000";"FLEURY-SUR-ANDELLE";"27";"27246";"Fleury-sur-Andelle";"579861,690399997";"6918820,4366";5000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,12;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032724601000";"FLEURY-SUR-ANDELLE";"27";"27246";"Fleury-sur-Andelle";"579861,690399997";"6918820,4366";5000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";5,10481815262537e-05;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032724601000";"FLEURY-SUR-ANDELLE";"27";"27246";"Fleury-sur-Andelle";"579861,690399997";"6918820,4366";5000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";3,56453505995646e-04;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032724601000";"FLEURY-SUR-ANDELLE";"27";"27246";"Fleury-sur-Andelle";"579861,690399997";"6918820,4366";5000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,01;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032724601000";"FLEURY-SUR-ANDELLE";"27";"27246";"Fleury-sur-Andelle";"579861,690399997";"6918820,4366";5000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032724601000";"FLEURY-SUR-ANDELLE";"27";"27246";"Fleury-sur-Andelle";"579861,690399997";"6918820,4366";5000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,14;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032724601000";"FLEURY-SUR-ANDELLE";"27";"27246";"Fleury-sur-Andelle";"579861,690399997";"6918820,4366";5000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";3,00;"115";"m3";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032724601000";"FLEURY-SUR-ANDELLE";"27";"27246";"Fleury-sur-Andelle";"579861,690399997";"6918820,4366";5000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5328,80;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032724601000";"FLEURY-SUR-ANDELLE";"27";"27246";"Fleury-sur-Andelle";"579861,690399997";"6918820,4366";5000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3148,84;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032724601000";"FLEURY-SUR-ANDELLE";"27";"27246";"Fleury-sur-Andelle";"579861,690399997";"6918820,4366";5000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";9601,87;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032724601000";"FLEURY-SUR-ANDELLE";"27";"27246";"Fleury-sur-Andelle";"579861,690399997";"6918820,4366";5000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1329,69;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032724601000";"FLEURY-SUR-ANDELLE";"27";"27246";"Fleury-sur-Andelle";"579861,690399997";"6918820,4366";5000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1137,20;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032724601000";"FLEURY-SUR-ANDELLE";"27";"27246";"Fleury-sur-Andelle";"579861,690399997";"6918820,4366";5000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,45;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032724601000";"FLEURY-SUR-ANDELLE";"27";"27246";"Fleury-sur-Andelle";"579861,690399997";"6918820,4366";5000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";3,17;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032724601000";"FLEURY-SUR-ANDELLE";"27";"27246";"Fleury-sur-Andelle";"579861,690399997";"6918820,4366";5000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";155,41;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032724601000";"FLEURY-SUR-ANDELLE";"27";"27246";"Fleury-sur-Andelle";"579861,690399997";"6918820,4366";5000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032724601000";"FLEURY-SUR-ANDELLE";"27";"27246";"Fleury-sur-Andelle";"579861,690399997";"6918820,4366";5000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1333,32;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032724601000";"FLEURY-SUR-ANDELLE";"27";"27246";"Fleury-sur-Andelle";"579861,690399997";"6918820,4366";5000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";26685,00;"115";"m3";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032724601000";"FLEURY-SUR-ANDELLE";"27";"27246";"Fleury-sur-Andelle";"579861,690399997";"6918820,4366";5000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";249,47;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032724601000";"FLEURY-SUR-ANDELLE";"27";"27246";"Fleury-sur-Andelle";"579861,690399997";"6918820,4366";5000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";88,45;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032724601000";"FLEURY-SUR-ANDELLE";"27";"27246";"Fleury-sur-Andelle";"579861,690399997";"6918820,4366";5000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";962,44;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032724601000";"FLEURY-SUR-ANDELLE";"27";"27246";"Fleury-sur-Andelle";"579861,690399997";"6918820,4366";5000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";164,34;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032724601000";"FLEURY-SUR-ANDELLE";"27";"27246";"Fleury-sur-Andelle";"579861,690399997";"6918820,4366";5000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";119,69;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032724601000";"FLEURY-SUR-ANDELLE";"27";"27246";"Fleury-sur-Andelle";"579861,690399997";"6918820,4366";5000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,24;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032724601000";"FLEURY-SUR-ANDELLE";"27";"27246";"Fleury-sur-Andelle";"579861,690399997";"6918820,4366";5000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";89,05;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032724601000";"FLEURY-SUR-ANDELLE";"27";"27246";"Fleury-sur-Andelle";"579861,690399997";"6918820,4366";5000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";56,23;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032724601000";"FLEURY-SUR-ANDELLE";"27";"27246";"Fleury-sur-Andelle";"579861,690399997";"6918820,4366";5000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032724601000";"FLEURY-SUR-ANDELLE";"27";"27246";"Fleury-sur-Andelle";"579861,690399997";"6918820,4366";5000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";254,68;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032724601000";"FLEURY-SUR-ANDELLE";"27";"27246";"Fleury-sur-Andelle";"579861,690399997";"6918820,4366";5000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";27912,00;"115";"m3";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032724601000";"FLEURY-SUR-ANDELLE";"27";"27246";"Fleury-sur-Andelle";"579861,690399997";"6918820,4366";5000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,09;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032724601000";"FLEURY-SUR-ANDELLE";"27";"27246";"Fleury-sur-Andelle";"579861,690399997";"6918820,4366";5000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,05;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032724601000";"FLEURY-SUR-ANDELLE";"27";"27246";"Fleury-sur-Andelle";"579861,690399997";"6918820,4366";5000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,18;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032724601000";"FLEURY-SUR-ANDELLE";"27";"27246";"Fleury-sur-Andelle";"579861,690399997";"6918820,4366";5000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,02;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032724601000";"FLEURY-SUR-ANDELLE";"27";"27246";"Fleury-sur-Andelle";"579861,690399997";"6918820,4366";5000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,02;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032724601000";"FLEURY-SUR-ANDELLE";"27";"27246";"Fleury-sur-Andelle";"579861,690399997";"6918820,4366";5000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";8,50803025437562e-06;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032724601000";"FLEURY-SUR-ANDELLE";"27";"27246";"Fleury-sur-Andelle";"579861,690399997";"6918820,4366";5000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";5,9408917665941e-05;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032724601000";"FLEURY-SUR-ANDELLE";"27";"27246";"Fleury-sur-Andelle";"579861,690399997";"6918820,4366";5000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";2,91198284394589e-03;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032724601000";"FLEURY-SUR-ANDELLE";"27";"27246";"Fleury-sur-Andelle";"579861,690399997";"6918820,4366";5000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
