"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";8,05;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";15,71;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";156,27;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1352,84;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";21607,00;"115";"m3";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";87,56;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";66,99;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";439,71;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";43,17;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";22,94;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,68;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";34,46;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";22,21;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";79,97;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";22332,00;"115";"m3";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";6482,85;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3919,47;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";11061,27;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1499,31;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1104,59;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";8,95;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";17,47;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";175,14;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1525,73;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";24031,00;"115";"m3";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";89,66;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";68,03;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";447,30;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";43,84;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";23,30;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,71;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";35,50;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";22,63;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";81,65;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";22677,00;"115";"m3";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";10033,54;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";6122,31;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";17095,01;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2339,33;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1708,59;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";14,27;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";27,83;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";273,39;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2381,43;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";38263,00;"115";"m3";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";135,17;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";101,74;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";667,06;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";65,57;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";34,85;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,56;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";53,11;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";34,36;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";122,24;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";33915,00;"115";"m3";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";7023,55;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4286,30;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";11947,69;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1639,28;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1203,39;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";9,90;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";19,35;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";191,29;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1668,55;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";26642,00;"115";"m3";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";97,92;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";73,03;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";492,22;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";47,08;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";25,01;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,83;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";38,66;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";23,82;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";88,32;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";24346,00;"115";"m3";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";8959,77;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5452,03;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";15242,54;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2098,08;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1546,51;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";14,53;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";27,12;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";244,14;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2139,73;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";34109,00;"115";"m3";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";131,45;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";97,09;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";654,82;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";62,59;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";33,49;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,49;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";51,96;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";31,48;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";117,97;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";32366,00;"115";"m3";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";6886,91;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4183,52;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";11754,58;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1577,13;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1159,99;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";9,44;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";18,43;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";186,61;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1605,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";25347,00;"115";"m3";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";88,70;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";67,86;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";449,09;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";43,74;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";23,24;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,71;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";35,90;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";22,24;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";82,03;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";22622,00;"115";"m3";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";6998,94;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4195,65;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";11766,54;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1586,37;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1167,91;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";9,60;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";18,71;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";185,12;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1614,68;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";25723,00;"115";"m3";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";98,12;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";74,97;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";491,68;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";48,32;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";25,68;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,89;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";39,65;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";24,72;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";90,61;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";24993,00;"115";"m3";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";6072,84;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3461,20;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";9678,09;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1280,10;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";937,88;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";7,82;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";14,99;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";152,87;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1302,91;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";20873,00;"115";"m3";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";93,66;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";67,08;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";440,13;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";43,23;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";22,97;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,77;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";35,49;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";22,32;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";81,04;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";22361,00;"115";"m3";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5404,80;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3275,51;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";9015,05;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1214,82;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";893,15;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";7,36;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";14,35;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";143,76;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1236,54;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";19739,00;"115";"m3";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";81,79;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";61,56;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";402,14;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";39,02;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";21,08;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,55;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";32,42;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";21,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";73,50;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";20521,00;"115";"m3";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5327,13;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3291,40;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";9176,13;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1242,95;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";915,33;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";7,42;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";14,48;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";145,89;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1264,86;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";19913,00;"115";"m3";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";78,55;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";59,12;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";390,03;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";38,10;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";20,25;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,49;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";30,86;"67";"kg";"VALIDE"
