"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";19,96;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";70,97;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";19708,00;"115";"m3";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5830,64;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3632,70;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";10080,87;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1348,75;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";993,41;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";8,14;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";15,89;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";158,85;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1372,79;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";21848,00;"115";"m3";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";86,55;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";66,18;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";435,19;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";42,65;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";22,66;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,66;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";34,85;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";22,01;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";79,78;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032727901000";"GASNY";"27";"27279";"Gasny";"597527,001100004";"6888158,0018";5000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";22061,00;"115";"m3";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";23913,55;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";17962,72;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";44172,31;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";4560,72;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";3169,84;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,77;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";8,92;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";519,89;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";4568,38;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";68365,00;"115";"m3";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";1235,99;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";249,24;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";3088,67;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";263,82;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";124,71;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";10,81;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";37,42;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";41,99;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";311,94;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";74750,00;"115";"m3";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A5";"A5 - By-Pass";"1305";"MES";61,61;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A5";"A5 - By-Pass";"1313";"DBO5";45,89;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A5";"A5 - By-Pass";"1314";"DCO";114,87;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A5";"A5 - By-Pass";"1319";"NK";11,73;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A5";"A5 - By-Pass";"1335";"NH4";8,15;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A5";"A5 - By-Pass";"1339";"NO2";1,99750076352108e-03;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A5";"A5 - By-Pass";"1340";"NO3";0,02;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A5";"A5 - By-Pass";"1350";"PT";1,34;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A5";"A5 - By-Pass";"1551";"NGL";11,75;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A5";"A5 - By-Pass";"1552";"Volume";176,00;"115";"m3";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";21717,31;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";16279,79;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";40302,79;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";4164,10;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2892,60;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,70;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";8,12;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";475,62;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";4171,01;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";62429,00;"115";"m3";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";1225,01;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";218,24;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";2782,82;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";229,35;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";110,23;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";9,52;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";32,34;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";39,39;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";271,10;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";63881,00;"115";"m3";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";25200,28;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";17747,39;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";45222,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";4660,45;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";3250,58;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,82;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";9,17;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";525,58;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";4668,31;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";69963,00;"115";"m3";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";1064,95;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";243,12;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";2694,22;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";239,92;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";115,93;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";10,44;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";34,47;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";39,01;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";284,71;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";68696,00;"115";"m3";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";31141,40;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";22974,98;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";56959,87;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";5876,02;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";4086,03;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,03;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";11,70;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";670,13;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";5884,99;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";89614,00;"115";"m3";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";2116,04;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";311,14;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";4864,08;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";353,86;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";182,23;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";13,36;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";45,49;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";50,81;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";412,58;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";91553,00;"115";"m3";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";25295,79;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";18979,60;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";48020,35;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";4860,47;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";3374,86;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,79;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";9,50;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";552,65;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";4868,59;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";72789,00;"115";"m3";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";1314,33;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";266,82;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";3221,92;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";277,98;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";131,34;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";11,38;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";39,90;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";43,83;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";329,15;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";78410,00;"115";"m3";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";34875,18;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";25764,37;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";64562,99;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";6590,10;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";4577,83;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,12;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";12,86;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";752,72;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";6601,03;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";98800,00;"115";"m3";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";1406,66;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";280,06;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";3444,12;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";294,31;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";141,46;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";12,21;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";41,50;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";46,80;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";347,89;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";81975,00;"115";"m3";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
