"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";22794,88;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";17468,57;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";42838,51;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";4306,53;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2988,13;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,70;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";8,11;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";499,97;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";4313,42;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";64521,00;"115";"m3";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";1091,82;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";224,15;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";2711,28;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";229,03;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";108,90;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";9,49;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";32,09;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";37,60;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";270,51;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";64587,00;"115";"m3";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";23493,40;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";18514,80;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";45936,04;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";4670,33;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";3220,99;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,76;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";9,04;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";535,25;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";4678,23;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";68988,00;"115";"m3";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";1132,23;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";240,11;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";2834,47;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";251,05;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";118,01;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";11,86;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";37,93;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";39,28;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";300,76;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";69152,00;"115";"m3";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A5";"A5 - By-Pass";"1305";"MES";362,68;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A5";"A5 - By-Pass";"1313";"DBO5";270,16;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A5";"A5 - By-Pass";"1314";"DCO";676,16;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A5";"A5 - By-Pass";"1319";"NK";69,10;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A5";"A5 - By-Pass";"1335";"NH4";48,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A5";"A5 - By-Pass";"1339";"NO2";0,01;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A5";"A5 - By-Pass";"1340";"NO3";0,13;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A5";"A5 - By-Pass";"1350";"PT";7,89;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A5";"A5 - By-Pass";"1551";"NGL";69,21;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A5";"A5 - By-Pass";"1552";"Volume";1036,00;"115";"m3";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";21591,50;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";15853,06;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";40311,10;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";4044,53;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2806,78;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,69;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";7,89;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";464,19;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";4051,14;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";60533,00;"115";"m3";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";1057,84;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";202,82;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";2503,24;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";212,33;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";101,37;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";8,74;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";30,45;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";34,14;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";251,44;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";59970,00;"115";"m3";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";20863,60;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";15315,59;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";38411,06;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";3963,87;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2756,40;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,68;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";7,74;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";457,90;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";3970,54;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";59282,00;"115";"m3";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";961,72;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";202,72;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";2417,81;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";210,72;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";100,80;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";8,69;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";29,66;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";33,87;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";248,97;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";59606,00;"115";"m3";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";20429,44;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";15400,55;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";38442,39;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";3949,23;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2755,24;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,67;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";7,73;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";449,82;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";3955,87;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";59279,00;"115";"m3";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";1094,83;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";221,07;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";2675,85;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";228,17;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";108,80;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";9,43;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";32,17;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";37,14;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";269,67;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";64945,00;"115";"m3";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";20955,89;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";15447,72;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";39710,41;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";4040,05;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2803,39;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,69;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";7,87;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";456,73;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";4047,27;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";60298,00;"115";"m3";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";1057,30;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";212,13;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";2581,10;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";227,20;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";106,68;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";9,26;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";32,08;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";36,04;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";268,45;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";63016,00;"115";"m3";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";16700;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A2";"A2 - Déversoir en tête de station";"1305";"MES";688,68;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";2,23;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";1677,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A2";"A2 - Déversoir en tête de station";"1319";"NK";166,13;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";94,08;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,10;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,10;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A2";"A2 - Déversoir en tête de station";"1350";"PT";18,04;"67";"kg";"VALIDE"
