"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";166,35;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";2236,00;"115";"m3";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";156704,19;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";94452,98;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";303083,01;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";27600,02;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";19776,56;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";118,12;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";84,05;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";3020,34;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";27803,11;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";320140,00;"115";"m3";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";2006,74;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";1621,28;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";6487,96;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";672,65;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";313,47;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";48,33;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";1241,85;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";164,92;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";1962,84;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";318130,00;"115";"m3";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A5";"A5 - By-Pass";"1305";"MES";2,48;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A5";"A5 - By-Pass";"1313";"DBO5";2,45;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A5";"A5 - By-Pass";"1314";"DCO";11,03;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A5";"A5 - By-Pass";"1319";"NK";0,79;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A5";"A5 - By-Pass";"1335";"NH4";0,49;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A5";"A5 - By-Pass";"1339";"NO2";0,07;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A5";"A5 - By-Pass";"1340";"NO3";0,76;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A5";"A5 - By-Pass";"1350";"PT";0,48;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A5";"A5 - By-Pass";"1551";"NGL";1,63;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A5";"A5 - By-Pass";"1552";"Volume";490,00;"115";"m3";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";185223,51;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";107459,01;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";298455,58;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";27610,33;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";19478,61;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";46,71;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";62,38;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";2993,90;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";27733,29;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";307420,00;"115";"m3";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";1941,76;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";1532,45;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";5615,53;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";778,42;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";439,48;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";48,93;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";305,17;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";75,46;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";1127,70;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";306490,00;"115";"m3";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A5";"A5 - By-Pass";"1305";"MES";15,96;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A5";"A5 - By-Pass";"1313";"DBO5";22,50;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A5";"A5 - By-Pass";"1314";"DCO";91,66;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A5";"A5 - By-Pass";"1319";"NK";10,88;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A5";"A5 - By-Pass";"1335";"NH4";4,98;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A5";"A5 - By-Pass";"1339";"NO2";0,92;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A5";"A5 - By-Pass";"1340";"NO3";2,09;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A5";"A5 - By-Pass";"1350";"PT";2,54;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A5";"A5 - By-Pass";"1551";"NGL";13,91;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A5";"A5 - By-Pass";"1552";"Volume";4500,00;"115";"m3";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";162816,67;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";124452,87;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";299648,63;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";28358,23;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";19846,84;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";49,60;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";66,25;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";3190,85;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";28488,83;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";326500,00;"115";"m3";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";1981,02;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";1651,20;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";6312,66;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";1348,65;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";915,34;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";52,75;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";283,68;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";104,92;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";1681,89;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";330240,00;"115";"m3";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A5";"A5 - By-Pass";"1305";"MES";26,40;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A5";"A5 - By-Pass";"1313";"DBO5";18,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A5";"A5 - By-Pass";"1314";"DCO";67,20;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A5";"A5 - By-Pass";"1319";"NK";6,90;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A5";"A5 - By-Pass";"1335";"NH4";4,89;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A5";"A5 - By-Pass";"1339";"NO2";0,09;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A5";"A5 - By-Pass";"1340";"NO3";0,35;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A5";"A5 - By-Pass";"1350";"PT";0,70;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A5";"A5 - By-Pass";"1551";"NGL";7,32;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A5";"A5 - By-Pass";"1552";"Volume";600,00;"115";"m3";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";166763,27;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";117741,15;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";302468,14;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";28364,63;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";20431,40;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";56,03;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";282,38;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";3204,37;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";28719,13;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";368760,00;"115";"m3";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";1891,26;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";1935,65;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";8745,41;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";1335,67;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";742,91;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";104,29;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";958,65;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";571,25;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";2400,11;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";387130,00;"115";"m3";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A2";"A2 - Déversoir en tête de station";"1305";"MES";136,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";31,36;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";128,32;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A2";"A2 - Déversoir en tête de station";"1319";"NK";14,59;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";8,27;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,03;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,01;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A2";"A2 - Déversoir en tête de station";"1350";"PT";2,24;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";14,65;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";320,00;"115";"m3";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";126216,87;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";82666,65;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";248329,91;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";23594,20;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";16854,77;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";83,28;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";82,81;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";2928,48;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";23762,80;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";295670,00;"115";"m3";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";1786,35;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";1474,30;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";5674,91;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";955,37;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";615,94;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";44,80;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";1077,16;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";170,27;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";2075,86;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";294860,00;"115";"m3";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
