"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";154498,21;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";89502,98;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";307004,86;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";29191,53;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";20864,13;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";111,79;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";126,14;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";3093,92;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";29442,35;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";357340,00;"115";"m3";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";1911,58;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";1791,45;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";6512,12;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";719,15;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";381,32;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";54,43;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";1154,52;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";386,15;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";1932,99;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";358290,00;"115";"m3";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A5";"A5 - By-Pass";"1305";"MES";1,08;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A5";"A5 - By-Pass";"1313";"DBO5";0,75;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A5";"A5 - By-Pass";"1314";"DCO";4,41;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A5";"A5 - By-Pass";"1319";"NK";0,36;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A5";"A5 - By-Pass";"1335";"NH4";0,15;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A5";"A5 - By-Pass";"1339";"NO2";0,02;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A5";"A5 - By-Pass";"1340";"NO3";0,75;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A5";"A5 - By-Pass";"1350";"PT";0,41;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A5";"A5 - By-Pass";"1551";"NGL";1,14;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A5";"A5 - By-Pass";"1552";"Volume";150,00;"115";"m3";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";145191,92;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";101826,31;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";276133,50;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";25559,58;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";18622,37;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";45,07;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";60,20;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";3046,26;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";25678,26;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";296680,00;"115";"m3";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";1848,36;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";1489,30;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";5438,54;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";666,32;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";370,83;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";48,79;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";193,51;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";95,31;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";911,41;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";297860,00;"115";"m3";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A5";"A5 - By-Pass";"1305";"MES";0,78;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A5";"A5 - By-Pass";"1313";"DBO5";0,70;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A5";"A5 - By-Pass";"1314";"DCO";3,64;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A5";"A5 - By-Pass";"1319";"NK";0,40;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A5";"A5 - By-Pass";"1335";"NH4";0,16;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A5";"A5 - By-Pass";"1339";"NO2";0,02;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A5";"A5 - By-Pass";"1340";"NO3";0,10;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A5";"A5 - By-Pass";"1350";"PT";0,09;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A5";"A5 - By-Pass";"1551";"NGL";0,52;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A5";"A5 - By-Pass";"1552";"Volume";140,00;"115";"m3";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";160603,73;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";136672,08;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";299835,51;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";26609,25;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";20003,87;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";50,77;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";67,80;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";3204,28;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";26742,91;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";334150,00;"115";"m3";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";1927,90;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";1716,67;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";5788,58;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";718,32;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";430,89;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";51,15;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";195,98;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";129,87;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";968,07;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";336640,00;"115";"m3";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";150950,32;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";112707,33;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";293730,62;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";26185,18;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";18741,80;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";48,19;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";64,35;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";2864,32;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";26312,04;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";317160,00;"115";"m3";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";2054,17;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";1553,25;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";6169,50;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";667,36;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";317,20;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";47,20;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";63,03;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";127,46;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";791,62;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";310650,00;"115";"m3";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A5";"A5 - By-Pass";"1305";"MES";0,19;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A5";"A5 - By-Pass";"1313";"DBO5";0,15;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A5";"A5 - By-Pass";"1314";"DCO";0,66;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A5";"A5 - By-Pass";"1319";"NK";0,09;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A5";"A5 - By-Pass";"1335";"NH4";0,02;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A5";"A5 - By-Pass";"1339";"NO2";4,52830366685092e-03;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A5";"A5 - By-Pass";"1340";"NO3";0,02;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A5";"A5 - By-Pass";"1350";"PT";0,01;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A5";"A5 - By-Pass";"1551";"NGL";0,12;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A5";"A5 - By-Pass";"1552";"Volume";30,00;"115";"m3";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A2";"A2 - Déversoir en tête de station";"1305";"MES";8,22752112676056e-03;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";3,35171361502347e-04;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,01;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A2";"A2 - Déversoir en tête de station";"1319";"NK";1,80302558685446e-03;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";1,02112295151073e-03;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";1,36053986309123e-06;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";1,15917883696288e-06;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A2";"A2 - Déversoir en tête de station";"1350";"PT";2,02369037558685e-04;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";1,80589483568075e-03;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,02;"115";"m3";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";147976,35;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";107317,10;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";273720,74;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";24948,89;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";18120,86;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";45,18;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";62,41;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";2643,24;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";25067,85;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";297410,00;"115";"m3";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";1665,95;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";1407,65;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";4946,43;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";597,11;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";330,63;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";42,77;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";155,18;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";222,61;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";797,29;"67";"kg";"VALIDE"
