"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";281530,00;"115";"m3";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A5";"A5 - By-Pass";"1305";"MES";30,60;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A5";"A5 - By-Pass";"1313";"DBO5";22,32;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A5";"A5 - By-Pass";"1314";"DCO";57,78;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A5";"A5 - By-Pass";"1319";"NK";5,40;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A5";"A5 - By-Pass";"1335";"NH4";3,76;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A5";"A5 - By-Pass";"1339";"NO2";0,02;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A5";"A5 - By-Pass";"1340";"NO3";0,05;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A5";"A5 - By-Pass";"1350";"PT";0,69;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A5";"A5 - By-Pass";"1551";"NGL";5,49;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A5";"A5 - By-Pass";"1552";"Volume";180,00;"115";"m3";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";156440,87;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";109958,83;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";289366,60;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";24592,63;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";17674,69;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";45,35;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";60,57;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";2479,55;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";24712,03;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";298500,00;"115";"m3";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";1796,81;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";1412,40;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";4671,84;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";505,64;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";288,13;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";42,92;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";664,29;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";217,86;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";1213,86;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";282480,00;"115";"m3";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A2";"A2 - Déversoir en tête de station";"1305";"MES";1,10990873239437e-03;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";4,52152738654147e-05;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";2,4296951486698e-03;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A2";"A2 - Déversoir en tête de station";"1319";"NK";2,43231687010955e-04;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";1,37751488360663e-04;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";1,83539495256229e-07;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";1,56375498005973e-07;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A2";"A2 - Déversoir en tête de station";"1350";"PT";2,72999799687011e-05;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";2,43618754303599e-04;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";3,44e-03;"115";"m3";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";145257,88;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";120274,14;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";298406,97;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";26293,57;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";19797,12;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";49,42;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";66,01;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";2856,87;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";26423,69;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";325310,00;"115";"m3";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";1584,30;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";1554,35;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";5383,03;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";514,57;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";314,54;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";47,23;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";803,86;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";205,19;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";1368,05;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";310870,00;"115";"m3";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";166750;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";14800;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";6432,42;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";14800;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5394,65;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";14800;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";14387,29;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";14800;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1508,64;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";14800;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";708,99;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";14800;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,31;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";14800;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,15;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";14800;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";196,93;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";14800;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";14800;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1510,13;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";14800;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";13659,00;"115";"m3";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";14800;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";70,81;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";14800;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";57,06;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";14800;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";559,65;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";14800;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";52,70;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";14800;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";13,98;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";14800;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";5,04;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";14800;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";10,06;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";14800;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";13,17;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";14800;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";14800;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";67,81;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";14800;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";18901,00;"115";"m3";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";14800;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";6419,48;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";14800;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5190,23;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";14800;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";13844,77;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";14800;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1593,79;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";14800;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";678,43;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";14800;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,29;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";14800;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,17;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";14800;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";203,51;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";14800;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";14800;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1595,34;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";14800;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";13061,00;"115";"m3";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";14800;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";50,64;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";14800;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";38,02;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";14800;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";384,90;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";14800;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";35,28;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";14800;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";8,93;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";14800;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,06;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";14800;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";5,47;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";14800;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";9,11;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";14800;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";14800;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";43,83;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";14800;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";12732,00;"115";"m3";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";14800;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";6256,61;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";14800;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5143,63;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";14800;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";13833,18;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";14800;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1446,57;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";14800;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";684,39;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";14800;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,30;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";14800;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,16;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";14800;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";188,15;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";14800;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";14800;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1447,90;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";14800;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";13045,00;"115";"m3";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";14800;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";53,63;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";14800;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";42,33;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";14800;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";415,67;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";14800;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";37,88;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";14800;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";9,57;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";14800;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,38;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";14800;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";6,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";14800;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";9,74;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";14800;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";14800;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";47,27;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";14800;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";13726,00;"115";"m3";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";14800;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";7828,21;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";14800;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";6428,70;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";14800;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";17083,99;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";14800;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1801,66;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";14800;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";840,52;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";14800;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,37;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";14800;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,39;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";14800;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";234,31;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";14800;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";14800;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1803,45;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";14800;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";16180,00;"115";"m3";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";14800;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";66,71;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";14800;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";50,80;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";14800;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";504,79;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";14800;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";46,90;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";14800;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";12,13;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";14800;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";4,24;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";14800;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";7,58;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";14800;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";12,17;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";14800;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";14800;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";58,74;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";14800;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";16822,00;"115";"m3";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";14800;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";6682,24;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";14800;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5577,02;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";14800;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";14619,88;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";14800;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1569,71;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";14800;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";736,87;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";14800;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,32;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";14800;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,20;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";14800;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";203,87;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";14800;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";14800;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1571,25;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";14800;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";14168,00;"115";"m3";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";14800;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";56,16;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";14800;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";44,53;"67";"kg";"VALIDE"
