"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,41;"67";"kg";"EN_COURS"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";83,84;"67";"kg";"EN_COURS"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";90,95;"67";"kg";"EN_COURS"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";211,15;"67";"kg";"EN_COURS"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";65080,93;"115";"m3";"EN_COURS"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A7";"A7 - Apport extérieur file eau";"1305";"MES";935,26;"67";"kg";"EN_COURS"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A7";"A7 - Apport extérieur file eau";"1313";"DBO5";323,01;"67";"kg";"EN_COURS"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A7";"A7 - Apport extérieur file eau";"1314";"DCO";1140,63;"67";"kg";"EN_COURS"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A7";"A7 - Apport extérieur file eau";"1319";"NK";92,40;"67";"kg";"EN_COURS"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A7";"A7 - Apport extérieur file eau";"1335";"NH4";0,00;"67";"kg";"EN_COURS"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A7";"A7 - Apport extérieur file eau";"1339";"NO2";0,00;"67";"kg";"EN_COURS"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A7";"A7 - Apport extérieur file eau";"1340";"NO3";0,00;"67";"kg";"EN_COURS"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A7";"A7 - Apport extérieur file eau";"1350";"PT";44,89;"67";"kg";"EN_COURS"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A7";"A7 - Apport extérieur file eau";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A7";"A7 - Apport extérieur file eau";"1551";"NGL";92,40;"67";"kg";"EN_COURS"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A7";"A7 - Apport extérieur file eau";"1552";"Volume";104,41;"115";"m3";"EN_COURS"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"EN_COURS"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"EN_COURS"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"EN_COURS"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"EN_COURS"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"EN_COURS"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"EN_COURS"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"EN_COURS"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"EN_COURS"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"EN_COURS"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"EN_COURS"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";28718,52;"67";"kg";"EN_COURS"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";30505,60;"67";"kg";"EN_COURS"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";59246,77;"67";"kg";"EN_COURS"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";7692,11;"67";"kg";"EN_COURS"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";5769,08;"67";"kg";"EN_COURS"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"EN_COURS"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"EN_COURS"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";803,52;"67";"kg";"EN_COURS"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";7692,11;"67";"kg";"EN_COURS"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";95173,37;"115";"m3";"EN_COURS"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";466,03;"67";"kg";"EN_COURS"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";1088,55;"67";"kg";"EN_COURS"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";3847,30;"67";"kg";"EN_COURS"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";197,19;"67";"kg";"EN_COURS"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";143,09;"67";"kg";"EN_COURS"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";5,08;"67";"kg";"EN_COURS"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";127,78;"67";"kg";"EN_COURS"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";140,61;"67";"kg";"EN_COURS"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";330,10;"67";"kg";"EN_COURS"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";100567,69;"115";"m3";"EN_COURS"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A7";"A7 - Apport extérieur file eau";"1305";"MES";990,31;"67";"kg";"EN_COURS"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A7";"A7 - Apport extérieur file eau";"1313";"DBO5";354,22;"67";"kg";"EN_COURS"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A7";"A7 - Apport extérieur file eau";"1314";"DCO";1240,79;"67";"kg";"EN_COURS"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A7";"A7 - Apport extérieur file eau";"1319";"NK";98,53;"67";"kg";"EN_COURS"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A7";"A7 - Apport extérieur file eau";"1335";"NH4";0,00;"67";"kg";"EN_COURS"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A7";"A7 - Apport extérieur file eau";"1339";"NO2";0,00;"67";"kg";"EN_COURS"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A7";"A7 - Apport extérieur file eau";"1340";"NO3";0,00;"67";"kg";"EN_COURS"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A7";"A7 - Apport extérieur file eau";"1350";"PT";47,87;"67";"kg";"EN_COURS"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A7";"A7 - Apport extérieur file eau";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A7";"A7 - Apport extérieur file eau";"1551";"NGL";98,53;"67";"kg";"EN_COURS"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A7";"A7 - Apport extérieur file eau";"1552";"Volume";111,34;"115";"m3";"EN_COURS"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A2";"A2 - Déversoir en tête de station";"1305";"MES";131,02;"67";"kg";"EN_COURS"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";144,33;"67";"kg";"EN_COURS"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";351,59;"67";"kg";"EN_COURS"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A2";"A2 - Déversoir en tête de station";"1319";"NK";46,71;"67";"kg";"EN_COURS"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";27,55;"67";"kg";"EN_COURS"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"EN_COURS"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"EN_COURS"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A2";"A2 - Déversoir en tête de station";"1350";"PT";5,13;"67";"kg";"EN_COURS"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";46,71;"67";"kg";"EN_COURS"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";453,37;"115";"m3";"EN_COURS"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";32518,96;"67";"kg";"EN_COURS"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";44184,65;"67";"kg";"EN_COURS"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";78451,99;"67";"kg";"EN_COURS"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";10941,57;"67";"kg";"EN_COURS"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";8206,17;"67";"kg";"EN_COURS"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"EN_COURS"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"EN_COURS"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";1145,86;"67";"kg";"EN_COURS"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";10941,57;"67";"kg";"EN_COURS"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";135495,67;"115";"m3";"EN_COURS"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";163,06;"67";"kg";"EN_COURS"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";1575,77;"67";"kg";"EN_COURS"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";5292,55;"67";"kg";"EN_COURS"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";314,36;"67";"kg";"EN_COURS"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";234,04;"67";"kg";"EN_COURS"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";7,28;"67";"kg";"EN_COURS"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";181,84;"67";"kg";"EN_COURS"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";200,97;"67";"kg";"EN_COURS"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";503,56;"67";"kg";"EN_COURS"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";143042,08;"115";"m3";"EN_COURS"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A7";"A7 - Apport extérieur file eau";"1305";"MES";1135,54;"67";"kg";"EN_COURS"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A7";"A7 - Apport extérieur file eau";"1313";"DBO5";408,24;"67";"kg";"EN_COURS"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A7";"A7 - Apport extérieur file eau";"1314";"DCO";1389,20;"67";"kg";"EN_COURS"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A7";"A7 - Apport extérieur file eau";"1319";"NK";113,85;"67";"kg";"EN_COURS"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A7";"A7 - Apport extérieur file eau";"1335";"NH4";0,00;"67";"kg";"EN_COURS"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A7";"A7 - Apport extérieur file eau";"1339";"NO2";0,00;"67";"kg";"EN_COURS"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A7";"A7 - Apport extérieur file eau";"1340";"NO3";0,00;"67";"kg";"EN_COURS"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A7";"A7 - Apport extérieur file eau";"1350";"PT";55,31;"67";"kg";"EN_COURS"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A7";"A7 - Apport extérieur file eau";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A7";"A7 - Apport extérieur file eau";"1551";"NGL";113,85;"67";"kg";"EN_COURS"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A7";"A7 - Apport extérieur file eau";"1552";"Volume";128,64;"115";"m3";"EN_COURS"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A2";"A2 - Déversoir en tête de station";"1305";"MES";154,83;"67";"kg";"EN_COURS"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";170,56;"67";"kg";"EN_COURS"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";415,50;"67";"kg";"EN_COURS"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A2";"A2 - Déversoir en tête de station";"1319";"NK";55,20;"67";"kg";"EN_COURS"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";32,56;"67";"kg";"EN_COURS"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"EN_COURS"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"EN_COURS"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A2";"A2 - Déversoir en tête de station";"1350";"PT";6,07;"67";"kg";"EN_COURS"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";55,20;"67";"kg";"EN_COURS"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";535,78;"115";"m3";"EN_COURS"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";23105,05;"67";"kg";"EN_COURS"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";23174,27;"67";"kg";"EN_COURS"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";50131,02;"67";"kg";"EN_COURS"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";5728,26;"67";"kg";"EN_COURS"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";4296,19;"67";"kg";"EN_COURS"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"EN_COURS"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"EN_COURS"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";589,80;"67";"kg";"EN_COURS"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";5728,26;"67";"kg";"EN_COURS"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";69855,11;"115";"m3";"EN_COURS"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";323,60;"67";"kg";"EN_COURS"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";870,74;"67";"kg";"EN_COURS"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";3014,64;"67";"kg";"EN_COURS"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";138,80;"67";"kg";"EN_COURS"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";106,51;"67";"kg";"EN_COURS"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,75;"67";"kg";"EN_COURS"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";94,76;"67";"kg";"EN_COURS"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";101,40;"67";"kg";"EN_COURS"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";237,36;"67";"kg";"EN_COURS"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";73661,06;"115";"m3";"EN_COURS"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A7";"A7 - Apport extérieur file eau";"1305";"MES";367,59;"67";"kg";"EN_COURS"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A7";"A7 - Apport extérieur file eau";"1313";"DBO5";134,86;"67";"kg";"EN_COURS"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A7";"A7 - Apport extérieur file eau";"1314";"DCO";454,02;"67";"kg";"EN_COURS"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A7";"A7 - Apport extérieur file eau";"1319";"NK";37,09;"67";"kg";"EN_COURS"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A7";"A7 - Apport extérieur file eau";"1335";"NH4";0,00;"67";"kg";"EN_COURS"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A7";"A7 - Apport extérieur file eau";"1339";"NO2";0,00;"67";"kg";"EN_COURS"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A7";"A7 - Apport extérieur file eau";"1340";"NO3";0,00;"67";"kg";"EN_COURS"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A7";"A7 - Apport extérieur file eau";"1350";"PT";18,02;"67";"kg";"EN_COURS"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A7";"A7 - Apport extérieur file eau";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A7";"A7 - Apport extérieur file eau";"1551";"NGL";37,09;"67";"kg";"EN_COURS"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A7";"A7 - Apport extérieur file eau";"1552";"Volume";41,91;"115";"m3";"EN_COURS"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"EN_COURS"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"EN_COURS"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"EN_COURS"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"EN_COURS"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"EN_COURS"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"EN_COURS"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"EN_COURS"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"EN_COURS"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"EN_COURS"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"EN_COURS"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";30868,73;"67";"kg";"EN_COURS"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";28293,87;"67";"kg";"EN_COURS"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";63801,93;"67";"kg";"EN_COURS"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";6977,92;"67";"kg";"EN_COURS"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";5233,44;"67";"kg";"EN_COURS"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"EN_COURS"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"EN_COURS"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";730,94;"67";"kg";"EN_COURS"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";6977,92;"67";"kg";"EN_COURS"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";86189,55;"115";"m3";"EN_COURS"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";538,59;"67";"kg";"EN_COURS"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";1029,57;"67";"kg";"EN_COURS"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";2762,02;"67";"kg";"EN_COURS"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";175,20;"67";"kg";"EN_COURS"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";127,39;"67";"kg";"EN_COURS"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";4,58;"67";"kg";"EN_COURS"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";116,00;"67";"kg";"EN_COURS"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";129,84;"67";"kg";"EN_COURS"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";295,84;"67";"kg";"EN_COURS"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";91527,45;"115";"m3";"EN_COURS"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A7";"A7 - Apport extérieur file eau";"1305";"MES";246,53;"67";"kg";"EN_COURS"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A7";"A7 - Apport extérieur file eau";"1313";"DBO5";100,78;"67";"kg";"EN_COURS"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A7";"A7 - Apport extérieur file eau";"1314";"DCO";314,59;"67";"kg";"EN_COURS"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A7";"A7 - Apport extérieur file eau";"1319";"NK";27,63;"67";"kg";"EN_COURS"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A7";"A7 - Apport extérieur file eau";"1335";"NH4";0,00;"67";"kg";"EN_COURS"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A7";"A7 - Apport extérieur file eau";"1339";"NO2";0,00;"67";"kg";"EN_COURS"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A7";"A7 - Apport extérieur file eau";"1340";"NO3";0,00;"67";"kg";"EN_COURS"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A7";"A7 - Apport extérieur file eau";"1350";"PT";13,42;"67";"kg";"EN_COURS"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A7";"A7 - Apport extérieur file eau";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A7";"A7 - Apport extérieur file eau";"1551";"NGL";27,63;"67";"kg";"EN_COURS"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A7";"A7 - Apport extérieur file eau";"1552";"Volume";31,22;"115";"m3";"EN_COURS"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"EN_COURS"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"EN_COURS"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"EN_COURS"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"EN_COURS"
