"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"EN_COURS"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"EN_COURS"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"EN_COURS"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"EN_COURS"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"EN_COURS"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"EN_COURS"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";19637,61;"67";"kg";"EN_COURS"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";18094,02;"67";"kg";"EN_COURS"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";45382,42;"67";"kg";"EN_COURS"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";4726,02;"67";"kg";"EN_COURS"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";3544,52;"67";"kg";"EN_COURS"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"EN_COURS"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"EN_COURS"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";488,47;"67";"kg";"EN_COURS"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";4726,02;"67";"kg";"EN_COURS"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";56974,11;"115";"m3";"EN_COURS"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";341,06;"67";"kg";"EN_COURS"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";685,69;"67";"kg";"EN_COURS"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1685,24;"67";"kg";"EN_COURS"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";118,54;"67";"kg";"EN_COURS"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";79,67;"67";"kg";"EN_COURS"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,94;"67";"kg";"EN_COURS"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";75,77;"67";"kg";"EN_COURS"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";90,45;"67";"kg";"EN_COURS"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";197,29;"67";"kg";"EN_COURS"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";59731,67;"115";"m3";"EN_COURS"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A7";"A7 - Apport extérieur file eau";"1305";"MES";215,45;"67";"kg";"EN_COURS"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A7";"A7 - Apport extérieur file eau";"1313";"DBO5";79,04;"67";"kg";"EN_COURS"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A7";"A7 - Apport extérieur file eau";"1314";"DCO";266,11;"67";"kg";"EN_COURS"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A7";"A7 - Apport extérieur file eau";"1319";"NK";21,74;"67";"kg";"EN_COURS"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A7";"A7 - Apport extérieur file eau";"1335";"NH4";0,00;"67";"kg";"EN_COURS"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A7";"A7 - Apport extérieur file eau";"1339";"NO2";0,00;"67";"kg";"EN_COURS"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A7";"A7 - Apport extérieur file eau";"1340";"NO3";0,00;"67";"kg";"EN_COURS"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A7";"A7 - Apport extérieur file eau";"1350";"PT";10,56;"67";"kg";"EN_COURS"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A7";"A7 - Apport extérieur file eau";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A7";"A7 - Apport extérieur file eau";"1551";"NGL";21,74;"67";"kg";"EN_COURS"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A7";"A7 - Apport extérieur file eau";"1552";"Volume";24,56;"115";"m3";"EN_COURS"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"EN_COURS"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"EN_COURS"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"EN_COURS"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"EN_COURS"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"EN_COURS"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"EN_COURS"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"EN_COURS"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"EN_COURS"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"EN_COURS"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"EN_COURS"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";28663,11;"67";"kg";"EN_COURS"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";24077,07;"67";"kg";"EN_COURS"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";54745,95;"67";"kg";"EN_COURS"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";5925,57;"67";"kg";"EN_COURS"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";4444,17;"67";"kg";"EN_COURS"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"EN_COURS"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"EN_COURS"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";617,97;"67";"kg";"EN_COURS"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";5925,57;"67";"kg";"EN_COURS"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";72379,81;"115";"m3";"EN_COURS"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";466,42;"67";"kg";"EN_COURS"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";805,22;"67";"kg";"EN_COURS"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1657,52;"67";"kg";"EN_COURS"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";144,45;"67";"kg";"EN_COURS"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";102,71;"67";"kg";"EN_COURS"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,76;"67";"kg";"EN_COURS"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";96,93;"67";"kg";"EN_COURS"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";105,75;"67";"kg";"EN_COURS"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";245,20;"67";"kg";"EN_COURS"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";76222,84;"115";"m3";"EN_COURS"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A7";"A7 - Apport extérieur file eau";"1305";"MES";73,32;"67";"kg";"EN_COURS"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A7";"A7 - Apport extérieur file eau";"1313";"DBO5";65,32;"67";"kg";"EN_COURS"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A7";"A7 - Apport extérieur file eau";"1314";"DCO";120,05;"67";"kg";"EN_COURS"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A7";"A7 - Apport extérieur file eau";"1319";"NK";10,41;"67";"kg";"EN_COURS"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A7";"A7 - Apport extérieur file eau";"1335";"NH4";0,00;"67";"kg";"EN_COURS"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A7";"A7 - Apport extérieur file eau";"1339";"NO2";0,00;"67";"kg";"EN_COURS"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A7";"A7 - Apport extérieur file eau";"1340";"NO3";0,00;"67";"kg";"EN_COURS"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A7";"A7 - Apport extérieur file eau";"1350";"PT";5,06;"67";"kg";"EN_COURS"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A7";"A7 - Apport extérieur file eau";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A7";"A7 - Apport extérieur file eau";"1551";"NGL";10,41;"67";"kg";"EN_COURS"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A7";"A7 - Apport extérieur file eau";"1552";"Volume";11,77;"115";"m3";"EN_COURS"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"EN_COURS"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"EN_COURS"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"EN_COURS"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"EN_COURS"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"EN_COURS"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"EN_COURS"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"EN_COURS"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"EN_COURS"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"EN_COURS"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"EN_COURS"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";21185,41;"67";"kg";"EN_COURS"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";20613,29;"67";"kg";"EN_COURS"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";44453,66;"67";"kg";"EN_COURS"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";5084,85;"67";"kg";"EN_COURS"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";3813,63;"67";"kg";"EN_COURS"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"EN_COURS"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"EN_COURS"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";535,33;"67";"kg";"EN_COURS"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";5084,85;"67";"kg";"EN_COURS"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";62488,07;"115";"m3";"EN_COURS"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";230,66;"67";"kg";"EN_COURS"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";711,68;"67";"kg";"EN_COURS"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1977,98;"67";"kg";"EN_COURS"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";128,41;"67";"kg";"EN_COURS"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";92,20;"67";"kg";"EN_COURS"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,24;"67";"kg";"EN_COURS"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";84,26;"67";"kg";"EN_COURS"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";93,58;"67";"kg";"EN_COURS"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";215,95;"67";"kg";"EN_COURS"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";65599,03;"115";"m3";"EN_COURS"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A7";"A7 - Apport extérieur file eau";"1305";"MES";234,74;"67";"kg";"EN_COURS"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A7";"A7 - Apport extérieur file eau";"1313";"DBO5";85,89;"67";"kg";"EN_COURS"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A7";"A7 - Apport extérieur file eau";"1314";"DCO";286,92;"67";"kg";"EN_COURS"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A7";"A7 - Apport extérieur file eau";"1319";"NK";25,69;"67";"kg";"EN_COURS"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A7";"A7 - Apport extérieur file eau";"1335";"NH4";0,00;"67";"kg";"EN_COURS"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A7";"A7 - Apport extérieur file eau";"1339";"NO2";0,00;"67";"kg";"EN_COURS"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A7";"A7 - Apport extérieur file eau";"1340";"NO3";0,00;"67";"kg";"EN_COURS"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A7";"A7 - Apport extérieur file eau";"1350";"PT";12,48;"67";"kg";"EN_COURS"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A7";"A7 - Apport extérieur file eau";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A7";"A7 - Apport extérieur file eau";"1551";"NGL";25,69;"67";"kg";"EN_COURS"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A7";"A7 - Apport extérieur file eau";"1552";"Volume";29,03;"115";"m3";"EN_COURS"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"EN_COURS"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"EN_COURS"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"EN_COURS"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"EN_COURS"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"EN_COURS"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"EN_COURS"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"EN_COURS"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"EN_COURS"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"EN_COURS"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"EN_COURS"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";15788,12;"67";"kg";"EN_COURS"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";17883,21;"67";"kg";"EN_COURS"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";43863,03;"67";"kg";"EN_COURS"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";4441,17;"67";"kg";"EN_COURS"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";3330,88;"67";"kg";"EN_COURS"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"EN_COURS"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"EN_COURS"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";467,68;"67";"kg";"EN_COURS"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";4441,17;"67";"kg";"EN_COURS"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";55283,73;"115";"m3";"EN_COURS"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";351,50;"67";"kg";"EN_COURS"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";630,48;"67";"kg";"EN_COURS"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1917,22;"67";"kg";"EN_COURS"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";112,09;"67";"kg";"EN_COURS"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";82,08;"67";"kg";"EN_COURS"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,94;"67";"kg";"EN_COURS"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";75,49;"67";"kg";"EN_COURS"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";82,55;"67";"kg";"EN_COURS"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";190,56;"67";"kg";"EN_COURS"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";58867,54;"115";"m3";"EN_COURS"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A7";"A7 - Apport extérieur file eau";"1305";"MES";516,82;"67";"kg";"EN_COURS"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A7";"A7 - Apport extérieur file eau";"1313";"DBO5";189,61;"67";"kg";"EN_COURS"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A7";"A7 - Apport extérieur file eau";"1314";"DCO";638,34;"67";"kg";"EN_COURS"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A7";"A7 - Apport extérieur file eau";"1319";"NK";52,14;"67";"kg";"EN_COURS"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A7";"A7 - Apport extérieur file eau";"1335";"NH4";0,00;"67";"kg";"EN_COURS"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A7";"A7 - Apport extérieur file eau";"1339";"NO2";0,00;"67";"kg";"EN_COURS"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A7";"A7 - Apport extérieur file eau";"1340";"NO3";0,00;"67";"kg";"EN_COURS"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A7";"A7 - Apport extérieur file eau";"1350";"PT";25,33;"67";"kg";"EN_COURS"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A7";"A7 - Apport extérieur file eau";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A7";"A7 - Apport extérieur file eau";"1551";"NGL";52,14;"67";"kg";"EN_COURS"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A7";"A7 - Apport extérieur file eau";"1552";"Volume";58,92;"115";"m3";"EN_COURS"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A2";"A2 - Déversoir en tête de station";"1305";"MES";113,88;"67";"kg";"EN_COURS"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";121,47;"67";"kg";"EN_COURS"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";303,31;"67";"kg";"EN_COURS"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A2";"A2 - Déversoir en tête de station";"1319";"NK";40,23;"67";"kg";"EN_COURS"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";23,07;"67";"kg";"EN_COURS"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"EN_COURS"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"EN_COURS"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A2";"A2 - Déversoir en tête de station";"1350";"PT";4,44;"67";"kg";"EN_COURS"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";40,23;"67";"kg";"EN_COURS"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";379,62;"115";"m3";"EN_COURS"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";20955,19;"67";"kg";"EN_COURS"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";19198,94;"67";"kg";"EN_COURS"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";50208,26;"67";"kg";"EN_COURS"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";4851,61;"67";"kg";"EN_COURS"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";3638,71;"67";"kg";"EN_COURS"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"EN_COURS"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"EN_COURS"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";511,22;"67";"kg";"EN_COURS"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";4851,61;"67";"kg";"EN_COURS"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";59173,27;"115";"m3";"EN_COURS"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";483,71;"67";"kg";"EN_COURS"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";684,91;"67";"kg";"EN_COURS"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";31633;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";2472,77;"67";"kg";"EN_COURS"
