"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";7100;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";7100;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1660,10;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";7100;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";56534,00;"115";"m3";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";7100;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";233,51;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";7100;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";224,32;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";7100;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";768,29;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";7100;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";290,79;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";7100;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";243,82;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";7100;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,84;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";7100;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";51,96;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";7100;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";24,02;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";7100;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";7100;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";344,92;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";7100;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";59615,00;"115";"m3";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";7100;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";7100;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";7100;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";7100;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";7100;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";7100;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";7100;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";7100;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";7100;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";7100;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";7100;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";7100;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5544,83;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";7100;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4826,02;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";7100;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";12092,14;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";7100;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1580,31;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";7100;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1165,41;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";7100;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,76;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";7100;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";8,70;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";7100;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";152,36;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";7100;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";7100;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1591,04;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";7100;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";54824,00;"115";"m3";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";7100;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";237,43;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";7100;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";243,49;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";7100;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";791,36;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";7100;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";293,21;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";7100;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";246,21;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";7100;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,85;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";7100;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";53,32;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";7100;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";23,86;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";7100;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";7100;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";348,92;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";7100;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";60619,00;"115";"m3";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";7100;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";7100;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";7100;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";7100;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";7100;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";7100;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";7100;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";7100;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";7100;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";7100;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";7100;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";7100;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5788,55;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";7100;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5300,55;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";7100;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";13564,03;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";7100;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1622,85;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";7100;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1191,91;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";7100;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,77;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";7100;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";8,84;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";7100;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";158,51;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";7100;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";7100;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1633,04;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";7100;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";55680,00;"115";"m3";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";7100;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";239,64;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";7100;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";231,69;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";7100;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";801,04;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";7100;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";294,78;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";7100;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";247,64;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";7100;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,86;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";7100;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";56,35;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";7100;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";24,24;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";7100;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";7100;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";353,31;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";7100;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";61143,00;"115";"m3";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A2";"A2 - Déversoir en tête de station";"1305";"MES";1,7213847826087e-08;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";1,28543061594203e-08;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";3,51991539855072e-08;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A2";"A2 - Déversoir en tête de station";"1319";"NK";2,08960626614987e-09;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";1,39084333170613e-09;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";2,14040103368843e-11;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";1,67652100363254e-11;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A2";"A2 - Déversoir en tête de station";"1350";"PT";2,38874224806202e-10;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";2,12778993540052e-09;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";3,1e-08;"115";"m3";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4700,48;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3504,17;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";9606,42;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";570,05;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";379,43;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";5,83;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";4,57;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";65,16;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";580,47;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";8457,00;"115";"m3";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";34,23;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";46,93;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";283,26;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";16,92;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";10,43;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,33;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";95,79;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";12,84;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";57,64;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";8584,00;"115";"m3";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A5";"A5 - By-Pass";"1552";"Volume";3,1e-13;"115";"m3";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A2";"A2 - Déversoir en tête de station";"1305";"MES";1,7273847826087e-08;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";1,28183061594203e-08;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";3,50778539855072e-08;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A2";"A2 - Déversoir en tête de station";"1319";"NK";2,08960626614987e-09;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";1,39084333170613e-09;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";2,14040103368843e-11;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";1,67652100363254e-11;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A2";"A2 - Déversoir en tête de station";"1350";"PT";2,38874224806202e-10;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";2,12778993540052e-09;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";3,1e-08;"115";"m3";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3401,39;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2528,25;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6902,60;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";411,85;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";274,13;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";4,21;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";3,30;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";47,08;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";419,38;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";6110,00;"115";"m3";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";23,82;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";32,86;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";203,82;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";12,23;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";13,68;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,68;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";53,20;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";9,28;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";41,66;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";6204,00;"115";"m3";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A5";"A5 - By-Pass";"1552";"Volume";3,1e-13;"115";"m3";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A2";"A2 - Déversoir en tête de station";"1305";"MES";1,65904528985507e-08;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";1,22260292874396e-08;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";3,38600155193237e-08;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A2";"A2 - Déversoir en tête de station";"1319";"NK";2,01629295865633e-09;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";1,34270650684183e-09;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";2,05229192109426e-11;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";1,6283353522927e-11;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A2";"A2 - Déversoir en tête de station";"1350";"PT";2,30842984496124e-10;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";2,05311316537468e-09;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";3,0e-08;"115";"m3";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4070,26;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2999,23;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";8324,79;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";498,52;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";332,13;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";5,04;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";4,04;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";57,15;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";507,62;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";7437,00;"115";"m3";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";27,76;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";40,75;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";247,12;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";14,99;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";9,78;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,10;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";68,93;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";11,27;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";54,58;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";7704,00;"115";"m3";"VALIDE"
