"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A5";"A5 - By-Pass";"1552";"Volume";3,0e-13;"115";"m3";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A2";"A2 - Déversoir en tête de station";"1305";"MES";1,7661847826087e-08;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";1,29733061594203e-08;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";3,58606539855072e-08;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A2";"A2 - Déversoir en tête de station";"1319";"NK";2,08960626614987e-09;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";1,39084333170613e-09;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";2,14040103368843e-11;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";1,67652100363254e-11;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A2";"A2 - Déversoir en tête de station";"1350";"PT";2,38874224806202e-10;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";2,12778993540052e-09;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";3,1e-08;"115";"m3";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5974,74;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4391,96;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";12138,84;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";709,79;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";472,43;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";7,27;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,69;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";81,14;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";722,76;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";10530,00;"115";"m3";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";41,89;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";59,32;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";377,25;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";22,05;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";14,11;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,03;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";99,66;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";16,74;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";75,12;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";11187,00;"115";"m3";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A5";"A5 - By-Pass";"1552";"Volume";3,1e-13;"115";"m3";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5302,90;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3917,81;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";10857,16;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";652,39;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";433,01;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";6,77;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,43;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";74,02;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";664,60;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";9623,00;"115";"m3";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";36,38;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";50,82;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";314,22;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";18,82;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";12,01;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,61;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";80,93;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";14,08;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";63,72;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";9586,00;"115";"m3";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4764,76;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3487,86;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";9733,14;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";575,24;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";382,88;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";5,89;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";4,61;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";65,75;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";585,75;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";8534,00;"115";"m3";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";31,44;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";44,23;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";271,16;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";16,44;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";10,48;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,26;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";72,03;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";12,48;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";56,01;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";8341,00;"115";"m3";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A2";"A2 - Déversoir en tête de station";"1305";"MES";1,67464528985507e-08;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";1,24970292874396e-08;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";3,43359155193237e-08;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A2";"A2 - Déversoir en tête de station";"1319";"NK";2,0221996124031e-09;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";1,34597741778012e-09;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";2,07135583905332e-11;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";1,62243968093472e-11;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A2";"A2 - Déversoir en tête de station";"1350";"PT";2,31168604651163e-10;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";2,0591515503876e-09;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";3,0e-08;"115";"m3";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3616,15;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2695,93;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7410,33;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";436,59;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";290,59;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";4,47;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";3,50;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";49,90;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";444,57;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";6477,00;"115";"m3";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";22,80;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";32,38;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";199,73;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";12,04;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";7,91;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,65;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";52,40;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";9,14;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";41,02;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";6109,00;"115";"m3";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A5";"A5 - By-Pass";"1552";"Volume";3,0e-13;"115";"m3";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A2";"A2 - Déversoir en tête de station";"1305";"MES";1,7067847826087e-08;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";1,25453061594203e-08;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";3,46884539855072e-08;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A2";"A2 - Déversoir en tête de station";"1319";"NK";2,0672996124031e-09;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";1,378035223551e-09;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";2,15032625620149e-11;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";1,64243201228665e-11;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A2";"A2 - Déversoir en tête de station";"1350";"PT";2,37228604651163e-10;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";2,1052415503876e-09;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";3,1e-08;"115";"m3";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4078,58;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2987,76;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";8269,80;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";497,18;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";332,02;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";5,26;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";3,90;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";57,32;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";506,36;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";7554,00;"115";"m3";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";28,05;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";37,36;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";227,81;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";13,37;"67";"kg";"VALIDE"
