"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";9,24;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,93;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";58,80;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";11,39;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";45,72;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";7068,00;"115";"m3";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A5";"A5 - By-Pass";"1552";"Volume";3,1e-13;"115";"m3";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A2";"A2 - Déversoir en tête de station";"1305";"MES";1,69224528985507e-08;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";1,26200292874396e-08;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";3,47982155193237e-08;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A2";"A2 - Déversoir en tête de station";"1319";"NK";2,0221996124031e-09;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";1,34597741778012e-09;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";2,07135583905332e-11;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";1,62243968093472e-11;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A2";"A2 - Déversoir en tête de station";"1350";"PT";2,31168604651163e-10;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";2,0591515503876e-09;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";3,0e-08;"115";"m3";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3597,20;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2681,51;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7394,47;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";429,98;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";286,19;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";4,40;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";3,44;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";49,15;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";437,84;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";6379,00;"115";"m3";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";22,35;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";31,28;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";190,87;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";12,28;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";7,42;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,57;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";49,15;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";8,48;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";39,83;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";5974,00;"115";"m3";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A2";"A2 - Déversoir en tête de station";"1305";"MES";1,7433847826087e-08;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";1,29243061594203e-08;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";3,55161539855072e-08;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A2";"A2 - Déversoir en tête de station";"1319";"NK";2,08960626614987e-09;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";1,39084333170613e-09;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";2,14040103368843e-11;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";1,67652100363254e-11;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A2";"A2 - Déversoir en tête de station";"1350";"PT";2,38874224806202e-10;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";2,12778993540052e-09;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";3,1e-08;"115";"m3";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3560,79;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2639,56;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7253,99;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";426,81;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";284,09;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";4,37;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";3,42;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";48,79;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";434,61;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";6332,00;"115";"m3";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";22,84;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";32,17;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";197,13;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";11,96;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";8,10;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,64;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";53,66;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";9,08;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";40,74;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";6068,00;"115";"m3";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A5";"A5 - By-Pass";"1552";"Volume";3,1e-13;"115";"m3";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A2";"A2 - Déversoir en tête de station";"1305";"MES";1,7453847826087e-08;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";1,28913061594203e-08;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";3,54081539855072e-08;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A2";"A2 - Déversoir en tête de station";"1319";"NK";2,1373996124031e-09;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";1,42181416455685e-09;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";2,10134460505895e-11;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";1,64243201228665e-11;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A2";"A2 - Déversoir en tête de station";"1350";"PT";2,43898604651163e-10;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";2,1748515503876e-09;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";3,1e-08;"115";"m3";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3507,68;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2591,58;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7112,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";430,57;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";286,39;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";4,20;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";3,28;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";49,12;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";438,07;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";6224,00;"115";"m3";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";22,10;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";31,16;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";190,18;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";11,91;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";7,80;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,60;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";50,52;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";8,95;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";39,30;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";5881,00;"115";"m3";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A5";"A5 - By-Pass";"1552";"Volume";3,1e-13;"115";"m3";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A2";"A2 - Déversoir en tête de station";"1305";"MES";1,78824528985507e-08;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";1,26860292874396e-08;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";3,55818155193237e-08;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A2";"A2 - Déversoir en tête de station";"1319";"NK";2,0221996124031e-09;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";1,34597741778012e-09;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";2,07135583905332e-11;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";1,62243968093472e-11;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A2";"A2 - Déversoir en tête de station";"1350";"PT";2,31168604651163e-10;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";2,0591515503876e-09;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";3,0e-08;"115";"m3";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4059,21;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2891,98;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";8097,61;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";462,34;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";307,73;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";4,73;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";3,70;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";52,85;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";470,79;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";6859,00;"115";"m3";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";25,22;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";35,78;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";218,16;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";13,30;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";8,46;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,83;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";56,09;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";10,10;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";45,32;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";6750,00;"115";"m3";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";4083;"A5";"A5 - By-Pass";"1552";"Volume";3,0e-13;"115";"m3";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";8500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";6807,44;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";8500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5357,29;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";8500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";12003,70;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";8500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1455,99;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";8500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1052,77;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";8500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,21;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";8500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,75;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";8500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";802,60;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";8500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";8500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1455,99;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";8500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";15696,00;"115";"m3";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";8500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";61,72;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";8500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";40,84;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";8500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";392,13;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";8500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";39,68;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";8500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";18,72;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";8500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,27;"67";"kg";"VALIDE"
