"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";2700;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,20;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";2700;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,17;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";2700;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";94,32;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";2700;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";2700;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";938,94;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";2700;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";6249,00;"115";"m3";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";2700;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";79,51;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";2700;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";58,89;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";2700;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";302,92;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";2700;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";57,37;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";2700;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";19,75;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";2700;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,22;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";2700;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";80,85;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";2700;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";34,83;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";2700;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";2700;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";140,48;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";2700;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";6249,00;"115";"m3";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";2700;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3835,74;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";2700;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2920,67;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";2700;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7643,42;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";2700;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1037,30;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";2700;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";613,30;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";2700;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,44;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";2700;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,41;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";2700;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";104,69;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";2700;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";2700;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1042,16;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";2700;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";6936,00;"115";"m3";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";2700;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";87,80;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";2700;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";65,36;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";2700;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";333,29;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";2700;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";63,68;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";2700;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";21,92;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";2700;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,46;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";2700;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";89,74;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";2700;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";38,66;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";2700;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";2700;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";155,93;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";2700;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";6936,00;"115";"m3";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";2700;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2981,44;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";2700;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2302,21;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";2700;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5945,01;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";2700;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";800,90;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";2700;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";476,17;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";2700;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,88;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";2700;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,84;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";2700;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";81,21;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";2700;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";2700;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";804,63;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";2700;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";5378,00;"115";"m3";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";2700;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";71,02;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";2700;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";53,14;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";2700;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";262,21;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";2700;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";48,72;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";2700;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";16,65;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";2700;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,90;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";2700;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";70,39;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";2700;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";30,15;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";2700;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";2700;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";121,05;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";2700;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";5378,00;"115";"m3";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";2700;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3251,23;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";2700;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2544,03;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";2700;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6508,22;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";2700;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";879,37;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";2700;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";519,92;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";2700;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,07;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";2700;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,04;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";2700;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";88,75;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";2700;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";2700;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";883,49;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";2700;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";5880,00;"115";"m3";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";2700;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";74,85;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";2700;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";58,08;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";2700;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";280,86;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";2700;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";53,98;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";2700;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";18,58;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";2700;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,09;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";2700;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";76,08;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";2700;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";32,77;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";2700;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";2700;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";132,19;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";2700;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";5880,00;"115";"m3";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";2700;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3078,58;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";2700;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2365,70;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";2700;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6145,38;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";2700;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";829,12;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";2700;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";490,21;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";2700;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,95;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";2700;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,92;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";2700;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";83,68;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";2700;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";2700;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";833,01;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";2700;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";5544,00;"115";"m3";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";2700;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";70,01;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";2700;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";52,08;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";2700;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";263,99;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";2700;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";50,90;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";2700;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";17,52;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";2700;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,97;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";2700;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";71,73;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";2700;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";30,90;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";2700;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";2700;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";124,63;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";2700;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";5544,00;"115";"m3";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";2700;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2860,64;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";2700;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2217,99;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";2700;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5657,02;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";2700;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";756,11;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";2700;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";446,43;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";2700;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,77;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";2700;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,73;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";2700;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";77,01;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";2700;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";2700;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";759,63;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";2700;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";5064,00;"115";"m3";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";2700;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";63,45;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";2700;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";47,57;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";2700;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";242,44;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";2700;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";45,49;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";2700;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";15,65;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";2700;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,79;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";2700;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";63,89;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";2700;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";28,43;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";2700;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";2700;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";111,20;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";2700;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";5064,00;"115";"m3";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";2700;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2679,32;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";2700;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2063,66;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";2700;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5306,83;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";2700;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";721,74;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";2700;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";426,72;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";2700;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,70;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";2700;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,67;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";2700;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";72,84;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";2700;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";2700;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";725,13;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";2700;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";4826,00;"115";"m3";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";2700;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";60,68;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";2700;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";45,25;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";2700;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";230,87;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";2700;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";44,30;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";2700;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";15,25;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";2700;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,71;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";2700;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";62,44;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";2700;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";26,90;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";2700;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";2700;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";108,49;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";2700;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";4826,00;"115";"m3";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";2700;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3385,84;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";2700;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2634,18;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";2700;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6728,74;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";2700;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";908,54;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";2700;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";537,17;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";2700;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,14;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";2700;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,11;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";2700;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";91,69;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";2700;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";2700;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";912,79;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";2700;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";6075,00;"115";"m3";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";2700;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";75,99;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";2700;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";56,99;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";2700;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";289,19;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";2700;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";55,77;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";2700;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";19,20;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";2700;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,16;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";2700;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";78,60;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";2700;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";33,86;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";2700;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";2700;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";136,57;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";2700;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";6075,00;"115";"m3";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5370,57;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4193,16;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";11061,70;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1898,30;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1218,69;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,53;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";4,88;"67";"kg";"VALIDE"
