"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";174,36;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1905,72;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";14388,00;"115";"m3";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";56,55;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";78,69;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";433,51;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";89,17;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";41,75;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";4,38;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";18,44;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";80,14;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";112,02;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";13934,00;"115";"m3";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4583,67;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3531,01;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";9432,85;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1639,48;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1046,12;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,23;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";4,10;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";149,16;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1645,81;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";12312,00;"115";"m3";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";48,43;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";65,80;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";373,40;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";76,83;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";34,06;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,79;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";16,22;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";70,19;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";96,87;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";12117,00;"115";"m3";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";6414,58;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4973,69;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";13160,49;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2267,67;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1455,20;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";3,10;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,74;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";208,25;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2276,52;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";17184,00;"115";"m3";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";67,87;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";92,19;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";522,46;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";106,41;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";48,57;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";5,32;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";22,81;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";98,28;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";134,56;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";16976,00;"115";"m3";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";9357,46;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";7211,16;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";19246,70;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";3522,79;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2260,63;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";4,82;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";8,91;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";323,52;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";3536,53;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";26695,00;"115";"m3";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";108,98;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";141,38;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";801,07;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";163,77;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";74,75;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";8,20;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";35,10;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";151,25;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";207,09;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";26126,00;"115";"m3";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5840,21;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4511,54;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";12063,45;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2080,81;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1335,29;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,84;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,26;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";191,09;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2088,93;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";15768,00;"115";"m3";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";62,23;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";84,96;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";485,65;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";98,02;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";44,74;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";4,90;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";21,01;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";90,52;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";123,95;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";15637,00;"115";"m3";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";6996,96;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5341,83;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";14451,65;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2505,61;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1607,89;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";3,42;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";6,34;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";230,10;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2515,38;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";18987,00;"115";"m3";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";74,90;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";102,25;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";579,21;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";117,96;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";53,84;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";5,90;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";25,28;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";108,95;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";149,17;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";18819,00;"115";"m3";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4959,31;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3860,07;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";10255,42;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1757,57;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1131,19;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,46;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";4,42;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";162,22;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1764,46;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";13393,00;"115";"m3";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";51,49;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";70,47;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";400,68;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";80,05;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";36,53;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";4,06;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";17,22;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";75,19;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";101,36;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";12976,00;"115";"m3";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4849,25;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3765,09;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";10138,11;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1784,95;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1145,43;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,44;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";4,51;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";163,92;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1791,91;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";13526,00;"115";"m3";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";55,27;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";74,32;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";424,87;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";86,05;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";39,28;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";4,30;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";18,44;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";79,47;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";108,81;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";13728,00;"115";"m3";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4489,51;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3505,67;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";9259,41;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1579,74;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1013,75;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,16;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";3,99;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";145,07;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
