"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1585,91;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";11971,00;"115";"m3";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";52,20;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";70,94;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";401,06;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";81,91;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";37,38;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";4,10;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";17,55;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";75,64;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";103,57;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";13067,00;"115";"m3";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4023,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3119,24;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";8308,33;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1424,66;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";916,34;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,96;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";3,60;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";131,39;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1430,23;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";10830,00;"115";"m3";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";44,99;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";59,65;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";337,27;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";67,44;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";30,75;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,44;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";15,30;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";64,02;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";86,20;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";10988,00;"115";"m3";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3893,35;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2999,21;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";8004,52;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1374,93;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";882,32;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,88;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";3,48;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";126,27;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1380,30;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";10419,00;"115";"m3";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";41,56;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";56,50;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";321,36;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";65,24;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";29,78;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,26;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";13,98;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";60,25;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";82,50;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";10408,00;"115";"m3";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4650,20;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3595,15;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";9583,80;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1653,64;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1061,17;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,26;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";4,18;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";151,86;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1660,09;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";12531,00;"115";"m3";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";49,02;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";67,10;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";379,25;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";77,45;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";35,35;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,87;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";16,60;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";71,53;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";97,94;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";5040;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";12356,00;"115";"m3";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762201000";"SERQUIGNY";"27";"27622";"Serquigny";"533711,001599997";"6892577,9995";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2903,83;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762201000";"SERQUIGNY";"27";"27622";"Serquigny";"533711,001599997";"6892577,9995";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1844,97;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762201000";"SERQUIGNY";"27";"27622";"Serquigny";"533711,001599997";"6892577,9995";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5143,59;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762201000";"SERQUIGNY";"27";"27622";"Serquigny";"533711,001599997";"6892577,9995";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";573,33;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762201000";"SERQUIGNY";"27";"27622";"Serquigny";"533711,001599997";"6892577,9995";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";424,01;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762201000";"SERQUIGNY";"27";"27622";"Serquigny";"533711,001599997";"6892577,9995";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,73;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762201000";"SERQUIGNY";"27";"27622";"Serquigny";"533711,001599997";"6892577,9995";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,90;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762201000";"SERQUIGNY";"27";"27622";"Serquigny";"533711,001599997";"6892577,9995";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";60,99;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762201000";"SERQUIGNY";"27";"27622";"Serquigny";"533711,001599997";"6892577,9995";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762201000";"SERQUIGNY";"27";"27622";"Serquigny";"533711,001599997";"6892577,9995";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";579,34;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762201000";"SERQUIGNY";"27";"27622";"Serquigny";"533711,001599997";"6892577,9995";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";6920,00;"115";"m3";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762201000";"SERQUIGNY";"27";"27622";"Serquigny";"533711,001599997";"6892577,9995";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";36,24;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762201000";"SERQUIGNY";"27";"27622";"Serquigny";"533711,001599997";"6892577,9995";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";19,30;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762201000";"SERQUIGNY";"27";"27622";"Serquigny";"533711,001599997";"6892577,9995";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";158,66;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762201000";"SERQUIGNY";"27";"27622";"Serquigny";"533711,001599997";"6892577,9995";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";31,25;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762201000";"SERQUIGNY";"27";"27622";"Serquigny";"533711,001599997";"6892577,9995";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";21,24;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762201000";"SERQUIGNY";"27";"27622";"Serquigny";"533711,001599997";"6892577,9995";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,71;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762201000";"SERQUIGNY";"27";"27622";"Serquigny";"533711,001599997";"6892577,9995";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";4,69;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762201000";"SERQUIGNY";"27";"27622";"Serquigny";"533711,001599997";"6892577,9995";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";1,83;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762201000";"SERQUIGNY";"27";"27622";"Serquigny";"533711,001599997";"6892577,9995";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762201000";"SERQUIGNY";"27";"27622";"Serquigny";"533711,001599997";"6892577,9995";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";36,66;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762201000";"SERQUIGNY";"27";"27622";"Serquigny";"533711,001599997";"6892577,9995";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";5784,00;"115";"m3";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762201000";"SERQUIGNY";"27";"27622";"Serquigny";"533711,001599997";"6892577,9995";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2104,83;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762201000";"SERQUIGNY";"27";"27622";"Serquigny";"533711,001599997";"6892577,9995";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1397,40;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762201000";"SERQUIGNY";"27";"27622";"Serquigny";"533711,001599997";"6892577,9995";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3863,98;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762201000";"SERQUIGNY";"27";"27622";"Serquigny";"533711,001599997";"6892577,9995";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";431,45;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762201000";"SERQUIGNY";"27";"27622";"Serquigny";"533711,001599997";"6892577,9995";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";320,66;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762201000";"SERQUIGNY";"27";"27622";"Serquigny";"533711,001599997";"6892577,9995";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,55;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762201000";"SERQUIGNY";"27";"27622";"Serquigny";"533711,001599997";"6892577,9995";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";4,46;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762201000";"SERQUIGNY";"27";"27622";"Serquigny";"533711,001599997";"6892577,9995";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";45,85;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762201000";"SERQUIGNY";"27";"27622";"Serquigny";"533711,001599997";"6892577,9995";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762201000";"SERQUIGNY";"27";"27622";"Serquigny";"533711,001599997";"6892577,9995";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";435,96;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762201000";"SERQUIGNY";"27";"27622";"Serquigny";"533711,001599997";"6892577,9995";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";5229,00;"115";"m3";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762201000";"SERQUIGNY";"27";"27622";"Serquigny";"533711,001599997";"6892577,9995";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";29,84;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762201000";"SERQUIGNY";"27";"27622";"Serquigny";"533711,001599997";"6892577,9995";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";16,06;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762201000";"SERQUIGNY";"27";"27622";"Serquigny";"533711,001599997";"6892577,9995";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";130,17;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762201000";"SERQUIGNY";"27";"27622";"Serquigny";"533711,001599997";"6892577,9995";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";25,47;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762201000";"SERQUIGNY";"27";"27622";"Serquigny";"533711,001599997";"6892577,9995";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";17,06;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762201000";"SERQUIGNY";"27";"27622";"Serquigny";"533711,001599997";"6892577,9995";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,57;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762201000";"SERQUIGNY";"27";"27622";"Serquigny";"533711,001599997";"6892577,9995";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";3,95;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762201000";"SERQUIGNY";"27";"27622";"Serquigny";"533711,001599997";"6892577,9995";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";1,55;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762201000";"SERQUIGNY";"27";"27622";"Serquigny";"533711,001599997";"6892577,9995";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762201000";"SERQUIGNY";"27";"27622";"Serquigny";"533711,001599997";"6892577,9995";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";29,99;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762201000";"SERQUIGNY";"27";"27622";"Serquigny";"533711,001599997";"6892577,9995";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";4832,00;"115";"m3";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762201000";"SERQUIGNY";"27";"27622";"Serquigny";"533711,001599997";"6892577,9995";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2979,54;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762201000";"SERQUIGNY";"27";"27622";"Serquigny";"533711,001599997";"6892577,9995";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1928,33;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762201000";"SERQUIGNY";"27";"27622";"Serquigny";"533711,001599997";"6892577,9995";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5400,05;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762201000";"SERQUIGNY";"27";"27622";"Serquigny";"533711,001599997";"6892577,9995";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";597,36;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762201000";"SERQUIGNY";"27";"27622";"Serquigny";"533711,001599997";"6892577,9995";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";444,34;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762201000";"SERQUIGNY";"27";"27622";"Serquigny";"533711,001599997";"6892577,9995";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,77;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762201000";"SERQUIGNY";"27";"27622";"Serquigny";"533711,001599997";"6892577,9995";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";6,19;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762201000";"SERQUIGNY";"27";"27622";"Serquigny";"533711,001599997";"6892577,9995";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";63,66;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762201000";"SERQUIGNY";"27";"27622";"Serquigny";"533711,001599997";"6892577,9995";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762201000";"SERQUIGNY";"27";"27622";"Serquigny";"533711,001599997";"6892577,9995";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";603,63;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762201000";"SERQUIGNY";"27";"27622";"Serquigny";"533711,001599997";"6892577,9995";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";7234,00;"115";"m3";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762201000";"SERQUIGNY";"27";"27622";"Serquigny";"533711,001599997";"6892577,9995";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";40,41;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762201000";"SERQUIGNY";"27";"27622";"Serquigny";"533711,001599997";"6892577,9995";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";21,73;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762201000";"SERQUIGNY";"27";"27622";"Serquigny";"533711,001599997";"6892577,9995";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";176,61;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762201000";"SERQUIGNY";"27";"27622";"Serquigny";"533711,001599997";"6892577,9995";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";34,55;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762201000";"SERQUIGNY";"27";"27622";"Serquigny";"533711,001599997";"6892577,9995";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";23,23;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762201000";"SERQUIGNY";"27";"27622";"Serquigny";"533711,001599997";"6892577,9995";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,77;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762201000";"SERQUIGNY";"27";"27622";"Serquigny";"533711,001599997";"6892577,9995";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";5,27;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762201000";"SERQUIGNY";"27";"27622";"Serquigny";"533711,001599997";"6892577,9995";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";2,08;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762201000";"SERQUIGNY";"27";"27622";"Serquigny";"533711,001599997";"6892577,9995";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762201000";"SERQUIGNY";"27";"27622";"Serquigny";"533711,001599997";"6892577,9995";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";40,61;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762201000";"SERQUIGNY";"27";"27622";"Serquigny";"533711,001599997";"6892577,9995";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";6526,00;"115";"m3";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762201000";"SERQUIGNY";"27";"27622";"Serquigny";"533711,001599997";"6892577,9995";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3826,92;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762201000";"SERQUIGNY";"27";"27622";"Serquigny";"533711,001599997";"6892577,9995";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2430,60;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762201000";"SERQUIGNY";"27";"27622";"Serquigny";"533711,001599997";"6892577,9995";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6871,56;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762201000";"SERQUIGNY";"27";"27622";"Serquigny";"533711,001599997";"6892577,9995";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";747,37;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762201000";"SERQUIGNY";"27";"27622";"Serquigny";"533711,001599997";"6892577,9995";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";553,39;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762201000";"SERQUIGNY";"27";"27622";"Serquigny";"533711,001599997";"6892577,9995";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,16;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762201000";"SERQUIGNY";"27";"27622";"Serquigny";"533711,001599997";"6892577,9995";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";9,30;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762201000";"SERQUIGNY";"27";"27622";"Serquigny";"533711,001599997";"6892577,9995";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";80,44;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762201000";"SERQUIGNY";"27";"27622";"Serquigny";"533711,001599997";"6892577,9995";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762201000";"SERQUIGNY";"27";"27622";"Serquigny";"533711,001599997";"6892577,9995";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";757,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762201000";"SERQUIGNY";"27";"27622";"Serquigny";"533711,001599997";"6892577,9995";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";9730,00;"115";"m3";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762201000";"SERQUIGNY";"27";"27622";"Serquigny";"533711,001599997";"6892577,9995";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";59,44;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762201000";"SERQUIGNY";"27";"27622";"Serquigny";"533711,001599997";"6892577,9995";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";29,88;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762201000";"SERQUIGNY";"27";"27622";"Serquigny";"533711,001599997";"6892577,9995";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";246,40;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762201000";"SERQUIGNY";"27";"27622";"Serquigny";"533711,001599997";"6892577,9995";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";50,42;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762201000";"SERQUIGNY";"27";"27622";"Serquigny";"533711,001599997";"6892577,9995";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";35,36;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762201000";"SERQUIGNY";"27";"27622";"Serquigny";"533711,001599997";"6892577,9995";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,02;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762201000";"SERQUIGNY";"27";"27622";"Serquigny";"533711,001599997";"6892577,9995";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";7,41;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762201000";"SERQUIGNY";"27";"27622";"Serquigny";"533711,001599997";"6892577,9995";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";2,88;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762201000";"SERQUIGNY";"27";"27622";"Serquigny";"533711,001599997";"6892577,9995";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762201000";"SERQUIGNY";"27";"27622";"Serquigny";"533711,001599997";"6892577,9995";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";58,86;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762201000";"SERQUIGNY";"27";"27622";"Serquigny";"533711,001599997";"6892577,9995";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";9040,00;"115";"m3";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762201000";"SERQUIGNY";"27";"27622";"Serquigny";"533711,001599997";"6892577,9995";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2397,67;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762201000";"SERQUIGNY";"27";"27622";"Serquigny";"533711,001599997";"6892577,9995";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1556,35;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762201000";"SERQUIGNY";"27";"27622";"Serquigny";"533711,001599997";"6892577,9995";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4334,44;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762201000";"SERQUIGNY";"27";"27622";"Serquigny";"533711,001599997";"6892577,9995";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";487,61;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762201000";"SERQUIGNY";"27";"27622";"Serquigny";"533711,001599997";"6892577,9995";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";362,80;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762201000";"SERQUIGNY";"27";"27622";"Serquigny";"533711,001599997";"6892577,9995";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,63;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762201000";"SERQUIGNY";"27";"27622";"Serquigny";"533711,001599997";"6892577,9995";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,07;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762201000";"SERQUIGNY";"27";"27622";"Serquigny";"533711,001599997";"6892577,9995";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";51,61;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762201000";"SERQUIGNY";"27";"27622";"Serquigny";"533711,001599997";"6892577,9995";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762201000";"SERQUIGNY";"27";"27622";"Serquigny";"533711,001599997";"6892577,9995";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";492,78;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762201000";"SERQUIGNY";"27";"27622";"Serquigny";"533711,001599997";"6892577,9995";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";5931,00;"115";"m3";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762201000";"SERQUIGNY";"27";"27622";"Serquigny";"533711,001599997";"6892577,9995";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";35,78;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762201000";"SERQUIGNY";"27";"27622";"Serquigny";"533711,001599997";"6892577,9995";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";18,77;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762201000";"SERQUIGNY";"27";"27622";"Serquigny";"533711,001599997";"6892577,9995";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";154,83;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762201000";"SERQUIGNY";"27";"27622";"Serquigny";"533711,001599997";"6892577,9995";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";29,73;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762201000";"SERQUIGNY";"27";"27622";"Serquigny";"533711,001599997";"6892577,9995";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";19,94;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762201000";"SERQUIGNY";"27";"27622";"Serquigny";"533711,001599997";"6892577,9995";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,67;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762201000";"SERQUIGNY";"27";"27622";"Serquigny";"533711,001599997";"6892577,9995";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";4,53;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762201000";"SERQUIGNY";"27";"27622";"Serquigny";"533711,001599997";"6892577,9995";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";1,79;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762201000";"SERQUIGNY";"27";"27622";"Serquigny";"533711,001599997";"6892577,9995";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762201000";"SERQUIGNY";"27";"27622";"Serquigny";"533711,001599997";"6892577,9995";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";34,93;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762201000";"SERQUIGNY";"27";"27622";"Serquigny";"533711,001599997";"6892577,9995";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";5624,00;"115";"m3";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762201000";"SERQUIGNY";"27";"27622";"Serquigny";"533711,001599997";"6892577,9995";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3258,14;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762201000";"SERQUIGNY";"27";"27622";"Serquigny";"533711,001599997";"6892577,9995";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1882,25;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762201000";"SERQUIGNY";"27";"27622";"Serquigny";"533711,001599997";"6892577,9995";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5578,25;"67";"kg";"VALIDE"
