"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";407,81;"67";"kg";"EN_COURS"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";5623,36;"115";"m3";"EN_COURS"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";378,87;"67";"kg";"EN_COURS"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";132,91;"67";"kg";"EN_COURS"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";605,63;"67";"kg";"EN_COURS"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";78,15;"67";"kg";"EN_COURS"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";54,31;"67";"kg";"EN_COURS"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,27;"67";"kg";"EN_COURS"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";5,78;"67";"kg";"EN_COURS"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";13,81;"67";"kg";"EN_COURS"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";86,21;"67";"kg";"EN_COURS"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";6939,33;"115";"m3";"EN_COURS"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A2";"A2 - Déversoir en tête de station";"1305";"MES";19,20;"67";"kg";"EN_COURS"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";15,90;"67";"kg";"EN_COURS"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";38,76;"67";"kg";"EN_COURS"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A2";"A2 - Déversoir en tête de station";"1319";"NK";3,67;"67";"kg";"EN_COURS"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";2,35;"67";"kg";"EN_COURS"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";7,33518925148327e-03;"67";"kg";"EN_COURS"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,02;"67";"kg";"EN_COURS"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,45;"67";"kg";"EN_COURS"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";3,69;"67";"kg";"EN_COURS"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";51,00;"115";"m3";"EN_COURS"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2983,82;"67";"kg";"EN_COURS"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2495,32;"67";"kg";"EN_COURS"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6020,20;"67";"kg";"EN_COURS"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";569,91;"67";"kg";"EN_COURS"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";365,09;"67";"kg";"EN_COURS"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,14;"67";"kg";"EN_COURS"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";3,31;"67";"kg";"EN_COURS"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";70,57;"67";"kg";"EN_COURS"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";574,37;"67";"kg";"EN_COURS"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";8001,52;"115";"m3";"EN_COURS"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";535,18;"67";"kg";"EN_COURS"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";185,14;"67";"kg";"EN_COURS"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";848,08;"67";"kg";"EN_COURS"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";108,27;"67";"kg";"EN_COURS"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";75,30;"67";"kg";"EN_COURS"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,09;"67";"kg";"EN_COURS"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";8,08;"67";"kg";"EN_COURS"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";19,06;"67";"kg";"EN_COURS"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";119,46;"67";"kg";"EN_COURS"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";9557,44;"115";"m3";"EN_COURS"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A2";"A2 - Déversoir en tête de station";"1305";"MES";100,54;"67";"kg";"EN_COURS"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";83,26;"67";"kg";"EN_COURS"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";202,97;"67";"kg";"EN_COURS"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A2";"A2 - Déversoir en tête de station";"1319";"NK";19,21;"67";"kg";"EN_COURS"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";12,34;"67";"kg";"EN_COURS"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,03;"67";"kg";"EN_COURS"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,11;"67";"kg";"EN_COURS"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A2";"A2 - Déversoir en tête de station";"1350";"PT";2,36;"67";"kg";"EN_COURS"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";19,36;"67";"kg";"EN_COURS"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";267,00;"115";"m3";"EN_COURS"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4441,59;"67";"kg";"EN_COURS"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3670,95;"67";"kg";"EN_COURS"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";8970,83;"67";"kg";"EN_COURS"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";862,12;"67";"kg";"EN_COURS"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";553,72;"67";"kg";"EN_COURS"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,72;"67";"kg";"EN_COURS"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";4,93;"67";"kg";"EN_COURS"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";106,33;"67";"kg";"EN_COURS"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";868,79;"67";"kg";"EN_COURS"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";11979,89;"115";"m3";"EN_COURS"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";942,99;"67";"kg";"EN_COURS"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";309,60;"67";"kg";"EN_COURS"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1430,05;"67";"kg";"EN_COURS"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";160,11;"67";"kg";"EN_COURS"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";111,28;"67";"kg";"EN_COURS"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";4,66;"67";"kg";"EN_COURS"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";11,85;"67";"kg";"EN_COURS"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";28,30;"67";"kg";"EN_COURS"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";176,64;"67";"kg";"EN_COURS"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";14216,91;"115";"m3";"EN_COURS"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A2";"A2 - Déversoir en tête de station";"1305";"MES";1,88;"67";"kg";"EN_COURS"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";1,55;"67";"kg";"EN_COURS"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";3,80;"67";"kg";"EN_COURS"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,35;"67";"kg";"EN_COURS"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,23;"67";"kg";"EN_COURS"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";7,19136201125811e-04;"67";"kg";"EN_COURS"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";2,06039848460947e-03;"67";"kg";"EN_COURS"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,04;"67";"kg";"EN_COURS"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,36;"67";"kg";"EN_COURS"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";5,00;"115";"m3";"EN_COURS"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2442,36;"67";"kg";"EN_COURS"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2005,20;"67";"kg";"EN_COURS"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4926,80;"67";"kg";"EN_COURS"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";467,06;"67";"kg";"EN_COURS"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";300,93;"67";"kg";"EN_COURS"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,93;"67";"kg";"EN_COURS"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,62;"67";"kg";"EN_COURS"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";57,32;"67";"kg";"EN_COURS"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";470,61;"67";"kg";"EN_COURS"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";6408,00;"115";"m3";"EN_COURS"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";417,62;"67";"kg";"EN_COURS"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";144,38;"67";"kg";"EN_COURS"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";668,50;"67";"kg";"EN_COURS"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";85,15;"67";"kg";"EN_COURS"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";59,13;"67";"kg";"EN_COURS"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,53;"67";"kg";"EN_COURS"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";6,23;"67";"kg";"EN_COURS"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";15,13;"67";"kg";"EN_COURS"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";93,93;"67";"kg";"EN_COURS"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";7617,94;"115";"m3";"EN_COURS"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A2";"A2 - Déversoir en tête de station";"1305";"MES";24,10;"67";"kg";"EN_COURS"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";19,95;"67";"kg";"EN_COURS"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";48,65;"67";"kg";"EN_COURS"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A2";"A2 - Déversoir en tête de station";"1319";"NK";4,60;"67";"kg";"EN_COURS"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";2,95;"67";"kg";"EN_COURS"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";9,20494337441038e-03;"67";"kg";"EN_COURS"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,02;"67";"kg";"EN_COURS"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,56;"67";"kg";"EN_COURS"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";4,64;"67";"kg";"EN_COURS"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";64,00;"115";"m3";"EN_COURS"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2886,26;"67";"kg";"EN_COURS"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2361,87;"67";"kg";"EN_COURS"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5853,13;"67";"kg";"EN_COURS"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";550,59;"67";"kg";"EN_COURS"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";353,63;"67";"kg";"EN_COURS"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,10;"67";"kg";"EN_COURS"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";3,15;"67";"kg";"EN_COURS"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";67,90;"67";"kg";"EN_COURS"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";554,85;"67";"kg";"EN_COURS"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";7650,91;"115";"m3";"EN_COURS"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";505,41;"67";"kg";"EN_COURS"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";174,63;"67";"kg";"EN_COURS"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";805,43;"67";"kg";"EN_COURS"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";103,18;"67";"kg";"EN_COURS"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";71,71;"67";"kg";"EN_COURS"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,00;"67";"kg";"EN_COURS"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";7,64;"67";"kg";"EN_COURS"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";18,24;"67";"kg";"EN_COURS"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";113,83;"67";"kg";"EN_COURS"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";9161,89;"115";"m3";"EN_COURS"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"EN_COURS"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"EN_COURS"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"EN_COURS"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"EN_COURS"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"EN_COURS"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"EN_COURS"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"EN_COURS"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"EN_COURS"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"EN_COURS"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"EN_COURS"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2015,94;"67";"kg";"EN_COURS"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1691,79;"67";"kg";"EN_COURS"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4103,70;"67";"kg";"EN_COURS"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";385,72;"67";"kg";"EN_COURS"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";247,74;"67";"kg";"EN_COURS"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,77;"67";"kg";"EN_COURS"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,20;"67";"kg";"EN_COURS"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";47,57;"67";"kg";"EN_COURS"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";388,70;"67";"kg";"EN_COURS"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";5359,96;"115";"m3";"EN_COURS"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";351,87;"67";"kg";"EN_COURS"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";122,12;"67";"kg";"EN_COURS"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";562,87;"67";"kg";"EN_COURS"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";72,24;"67";"kg";"EN_COURS"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";50,21;"67";"kg";"EN_COURS"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,10;"67";"kg";"EN_COURS"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";5,34;"67";"kg";"EN_COURS"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";12,77;"67";"kg";"EN_COURS"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";79,70;"67";"kg";"EN_COURS"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";6414,96;"115";"m3";"EN_COURS"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"EN_COURS"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"EN_COURS"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"EN_COURS"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"EN_COURS"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"EN_COURS"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"EN_COURS"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"EN_COURS"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"EN_COURS"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"EN_COURS"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"EN_COURS"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2149,87;"67";"kg";"EN_COURS"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1772,93;"67";"kg";"EN_COURS"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4329,11;"67";"kg";"EN_COURS"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";418,10;"67";"kg";"EN_COURS"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";268,54;"67";"kg";"EN_COURS"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,83;"67";"kg";"EN_COURS"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,39;"67";"kg";"EN_COURS"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";51,56;"67";"kg";"EN_COURS"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
