"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";421,34;"67";"kg";"EN_COURS"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";5809,93;"115";"m3";"EN_COURS"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";370,57;"67";"kg";"EN_COURS"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";128,85;"67";"kg";"EN_COURS"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";599,26;"67";"kg";"EN_COURS"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";78,84;"67";"kg";"EN_COURS"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";54,79;"67";"kg";"EN_COURS"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,29;"67";"kg";"EN_COURS"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";5,83;"67";"kg";"EN_COURS"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";13,94;"67";"kg";"EN_COURS"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";86,98;"67";"kg";"EN_COURS"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";7000,89;"115";"m3";"EN_COURS"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,75;"67";"kg";"EN_COURS"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,62;"67";"kg";"EN_COURS"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";1,52;"67";"kg";"EN_COURS"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,14;"67";"kg";"EN_COURS"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,09;"67";"kg";"EN_COURS"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";2,87654480450324e-04;"67";"kg";"EN_COURS"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";8,2415939384379e-04;"67";"kg";"EN_COURS"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,01;"67";"kg";"EN_COURS"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,14;"67";"kg";"EN_COURS"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";2,00;"115";"m3";"EN_COURS"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1827,22;"67";"kg";"EN_COURS"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1532,99;"67";"kg";"EN_COURS"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3712,23;"67";"kg";"EN_COURS"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";348,23;"67";"kg";"EN_COURS"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";223,66;"67";"kg";"EN_COURS"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,69;"67";"kg";"EN_COURS"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,99;"67";"kg";"EN_COURS"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";42,95;"67";"kg";"EN_COURS"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";350,92;"67";"kg";"EN_COURS"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";4839,00;"115";"m3";"EN_COURS"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";318,66;"67";"kg";"EN_COURS"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";110,50;"67";"kg";"EN_COURS"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";509,82;"67";"kg";"EN_COURS"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";65,98;"67";"kg";"EN_COURS"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";45,86;"67";"kg";"EN_COURS"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,92;"67";"kg";"EN_COURS"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";4,88;"67";"kg";"EN_COURS"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";11,66;"67";"kg";"EN_COURS"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";72,79;"67";"kg";"EN_COURS"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";5858,96;"115";"m3";"EN_COURS"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"EN_COURS"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"EN_COURS"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"EN_COURS"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"EN_COURS"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"EN_COURS"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"EN_COURS"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"EN_COURS"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"EN_COURS"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"EN_COURS"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"EN_COURS"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1939,08;"67";"kg";"EN_COURS"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1610,91;"67";"kg";"EN_COURS"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3914,48;"67";"kg";"EN_COURS"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";368,24;"67";"kg";"EN_COURS"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";236,51;"67";"kg";"EN_COURS"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,73;"67";"kg";"EN_COURS"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,10;"67";"kg";"EN_COURS"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";45,41;"67";"kg";"EN_COURS"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";371,08;"67";"kg";"EN_COURS"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";5116,97;"115";"m3";"EN_COURS"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";343,81;"67";"kg";"EN_COURS"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";118,89;"67";"kg";"EN_COURS"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";549,47;"67";"kg";"EN_COURS"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";70,73;"67";"kg";"EN_COURS"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";49,16;"67";"kg";"EN_COURS"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,06;"67";"kg";"EN_COURS"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";5,23;"67";"kg";"EN_COURS"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";12,50;"67";"kg";"EN_COURS"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";78,03;"67";"kg";"EN_COURS"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";6280,92;"115";"m3";"EN_COURS"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"EN_COURS"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"EN_COURS"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"EN_COURS"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"EN_COURS"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"EN_COURS"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"EN_COURS"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"EN_COURS"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"EN_COURS"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"EN_COURS"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"EN_COURS"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2178,78;"67";"kg";"EN_COURS"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1757,32;"67";"kg";"EN_COURS"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4287,50;"67";"kg";"EN_COURS"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";402,42;"67";"kg";"EN_COURS"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";258,46;"67";"kg";"EN_COURS"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,80;"67";"kg";"EN_COURS"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,30;"67";"kg";"EN_COURS"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";49,63;"67";"kg";"EN_COURS"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";405,53;"67";"kg";"EN_COURS"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";5591,96;"115";"m3";"EN_COURS"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";355,25;"67";"kg";"EN_COURS"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";123,74;"67";"kg";"EN_COURS"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";575,29;"67";"kg";"EN_COURS"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";76,93;"67";"kg";"EN_COURS"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";53,46;"67";"kg";"EN_COURS"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,24;"67";"kg";"EN_COURS"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";5,69;"67";"kg";"EN_COURS"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";13,60;"67";"kg";"EN_COURS"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";84,87;"67";"kg";"EN_COURS"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";6830,96;"115";"m3";"EN_COURS"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"EN_COURS"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"EN_COURS"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"EN_COURS"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"EN_COURS"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"EN_COURS"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"EN_COURS"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"EN_COURS"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"EN_COURS"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"EN_COURS"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"EN_COURS"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2147,85;"67";"kg";"EN_COURS"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1793,99;"67";"kg";"EN_COURS"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4355,87;"67";"kg";"EN_COURS"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";412,56;"67";"kg";"EN_COURS"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";264,98;"67";"kg";"EN_COURS"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,82;"67";"kg";"EN_COURS"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,36;"67";"kg";"EN_COURS"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";50,88;"67";"kg";"EN_COURS"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";415,75;"67";"kg";"EN_COURS"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";5732,93;"115";"m3";"EN_COURS"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";384,72;"67";"kg";"EN_COURS"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";133,12;"67";"kg";"EN_COURS"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";613,52;"67";"kg";"EN_COURS"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";79,05;"67";"kg";"EN_COURS"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";54,94;"67";"kg";"EN_COURS"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,30;"67";"kg";"EN_COURS"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";5,85;"67";"kg";"EN_COURS"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";13,97;"67";"kg";"EN_COURS"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";87,21;"67";"kg";"EN_COURS"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";2100;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";7019,91;"115";"m3";"EN_COURS"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";12500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";12746,06;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";12500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";7295,93;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";12500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";23217,45;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";12500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2579,07;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";12500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1886,12;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";12500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,03;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";12500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";10,98;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";12500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";261,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";12500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";12500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2589,59;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";12500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";59589,00;"115";"m3";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";12500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";206,96;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";12500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";176,58;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";12500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";846,23;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";12500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";255,27;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";12500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";172,64;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";12500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";4,18;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";12500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";197,91;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";12500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";32,84;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";12500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";12500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";457,41;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";12500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";59589,00;"115";"m3";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";12500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";11842,52;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";12500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";6475,70;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";12500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";21170,81;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";12500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2376,64;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";12500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1750,20;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";12500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,97;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";12500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";10,27;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";12500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";239,74;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";12500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";12500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2386,56;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";12500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";55047,00;"115";"m3";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";12500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";199,79;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";12500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";159,90;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";12500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";784,90;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";12500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";246,12;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";12500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";169,11;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";12500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";4,16;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";12500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";189,27;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";12500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";33,24;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";12500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";12500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";439,60;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";12500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";55047,00;"115";"m3";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";12500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";12767,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";12500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";6471,40;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";12500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";20096,58;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";12500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2363,82;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";12500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1728,03;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";12500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,05;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";12500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";9,89;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";12500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";238,50;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";12500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";12500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2372,57;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";12500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";54599,00;"115";"m3";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";12500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";176,14;"67";"kg";"VALIDE"
