"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";20000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2919,92;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";20000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1812,47;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";20000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";10,49;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";20000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";33,46;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";20000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";274,06;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";20000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";20000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2963,89;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";20000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";32885,00;"115";"m3";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";20000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";85,92;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";20000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";25,10;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";20000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";829,38;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";20000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";43,23;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";20000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";13,08;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";20000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,96;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";20000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";41,93;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";20000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";8,49;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";20000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";20000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";86,14;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";20000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";34554,00;"115";"m3";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";20000;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";20000;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";20000;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";20000;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";20000;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";20000;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";20000;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";20000;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";20000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";20000;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";20000;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";20000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";15412,83;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";20000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";20215,85;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";20000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";35121,82;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";20000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";3013,08;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";20000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1877,45;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";20000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";10,82;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";20000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";34,55;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";20000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";282,20;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";20000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";20000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";3058,48;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";20000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";33739,00;"115";"m3";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";20000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";87,24;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";20000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";26,71;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";20000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";809,67;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";20000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";42,35;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";20000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";13,19;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";20000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,94;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";20000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";40,56;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";20000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";8,27;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";20000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";20000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";83,86;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";20000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";33649,00;"115";"m3";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";20000;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";20000;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";20000;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";20000;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";20000;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";20000;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";20000;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";20000;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";20000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";20000;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";20000;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";20000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";16240,26;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";20000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";22027,53;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";20000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";37819,05;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";20000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";3202,92;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";20000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1983,17;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";20000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";11,50;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";20000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";36,76;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";20000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";300,38;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";20000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";20000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";3251,21;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";20000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";35908,00;"115";"m3";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";20000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";91,01;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";20000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";28,80;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";20000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";875,45;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";20000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";45,74;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";20000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";14,41;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";20000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,99;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";20000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";43,62;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";20000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";8,84;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";20000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";20000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";90,38;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";20000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";36451,00;"115";"m3";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";20000;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";20000;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";20000;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";20000;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";20000;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";20000;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";20000;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";20000;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";20000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";20000;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";20000;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2157,55;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2768,59;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6985,26;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1131,19;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";876,68;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,10;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,88;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";126,40;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1134,18;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";14435,00;"115";"m3";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";74,86;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";38,35;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";329,62;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";36,63;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";14,50;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,26;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";8,47;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";22,19;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";46,37;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";14435,00;"115";"m3";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1856,68;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2347,41;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5940,75;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";968,70;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";750,24;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,08;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,46;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";108,83;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";971,25;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";12331,00;"115";"m3";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";65,68;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";32,19;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";279,08;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";30,82;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";12,22;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,04;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";7,15;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";19,45;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";39,03;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";12331,00;"115";"m3";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1951,39;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2467,15;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6243,79;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1018,11;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";788,51;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,09;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,59;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";114,38;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1020,80;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";12960,00;"115";"m3";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";73,26;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";34,75;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";294,52;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";32,81;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";12,93;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,11;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";7,55;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";20,30;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";41,48;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";12960,00;"115";"m3";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2860,05;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3662,18;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";9143,05;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1524,66;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1180,83;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,13;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";3,88;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";171,29;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1528,68;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";19408,00;"115";"m3";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";105,52;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";51,97;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";432,84;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";49,13;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";19,37;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,67;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";11,30;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";30,41;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";62,12;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";19408,00;"115";"m3";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1988,43;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2503,73;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6486,06;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1037,59;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";803,60;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,09;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,64;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";116,57;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1040,33;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";13208,00;"115";"m3";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";68,35;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";35,43;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";304,88;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";33,43;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";13,18;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,13;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";7,69;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";20,69;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";42,27;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";13208,00;"115";"m3";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3178,36;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4083,43;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";10291,92;"67";"kg";"VALIDE"
