"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1699,21;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1316,02;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,15;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";4,32;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";190,90;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1703,69;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";21630,00;"115";"m3";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";112,51;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";57,80;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";488,15;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";54,76;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";21,59;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,86;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";12,60;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";33,89;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";69,23;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";21630,00;"115";"m3";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2028,28;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2589,60;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6598,21;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1067,85;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";826,12;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,09;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,71;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";119,76;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1070,67;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";13604,00;"115";"m3";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";72,05;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";36,55;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";311,52;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";34,86;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";13,77;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,16;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";7,85;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";21,07;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";43,88;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";13604,00;"115";"m3";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2002,95;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2547,90;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6423,62;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1053,23;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";815,71;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,09;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,68;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";118,33;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1056,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";13407,00;"115";"m3";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";70,16;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";35,78;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";304,67;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";33,94;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";13,38;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,15;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";7,81;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";21,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";42,91;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";13407,00;"115";"m3";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1771,81;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2260,32;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5770,32;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";945,68;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";732,42;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,08;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,40;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";106,24;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";948,17;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";12038,00;"115";"m3";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";62,84;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";31,66;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";274,03;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";30,47;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";12,01;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,03;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";7,01;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";18,86;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";38,53;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";12038,00;"115";"m3";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1817,88;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2214,12;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5559,77;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";887,11;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";687,38;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,08;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,24;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";100,57;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";889,44;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";11246,00;"115";"m3";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";59,18;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";30,12;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";255,57;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";28,35;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";11,02;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,97;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";6,59;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";18,15;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";35,92;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";11246,00;"115";"m3";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1575,75;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1978,19;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5042,09;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";808,36;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";626,06;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,07;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,05;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";90,82;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";810,49;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";10290,00;"115";"m3";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";56,11;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";27,88;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";233,84;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";26,05;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";10,27;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,88;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";5,99;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";16,12;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";32,93;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";10290,00;"115";"m3";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1854,74;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2240,46;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5647,16;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";924,63;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";716,11;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,08;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,35;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";103,88;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";927,07;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";11770,00;"115";"m3";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";61,90;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";32,86;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";269,57;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";29,79;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";11,74;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,01;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";6,85;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";18,44;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";37,67;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032800701000";"ANET";"28";"28007";"Anet";"586092";"6863781";6000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";11770,00;"115";"m3";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";5330;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";8994,85;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";5330;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5706,98;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";5330;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";16301,78;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";5330;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1370,26;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";5330;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";915,51;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";5330;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,98;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";5330;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";9,67;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";5330;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";220,16;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";5330;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";5330;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1381,92;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";5330;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";22775,00;"115";"m3";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";5330;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";234,40;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";5330;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";70,61;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";5330;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";688,49;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";5330;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";98,69;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";5330;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";65,50;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";5330;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";9,10;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";5330;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";93,56;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";5330;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";18,52;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";5330;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";5330;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";201,35;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";5330;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";22775,00;"115";"m3";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";5330;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";8783,33;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";5330;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5689,05;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";5330;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";16276,13;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";5330;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1338,43;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";5330;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";894,25;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";5330;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,94;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";5330;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";9,44;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";5330;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";215,05;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";5330;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";5330;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1349,83;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";5330;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";22246,00;"115";"m3";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";5330;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";213,14;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";5330;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";66,57;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";5330;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";644,64;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";5330;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";92,93;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";5330;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";61,68;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";5330;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";8,57;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";5330;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";88,10;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";5330;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";17,44;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";5330;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";5330;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";189,60;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";5330;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";21446,00;"115";"m3";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";5330;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";9046,81;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";5330;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5862,11;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";5330;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";16818,41;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";5330;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1391,94;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";5330;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";934,04;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";5330;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";5330;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";9,94;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";5330;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";221,71;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";5330;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";5330;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1403,89;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";5330;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";23241,00;"115";"m3";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";5330;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";224,46;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";5330;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";72,39;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";5330;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";689,64;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";5330;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";98,70;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";5330;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";65,34;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";5330;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";9,74;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";5330;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";96,15;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";5330;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";18,90;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";5330;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
