"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";2500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";102,91;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";2500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";6682,00;"115";"m3";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";2500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2029,19;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";2500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2178,84;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";2500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4929,10;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";2500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";517,47;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";2500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";304,76;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";2500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,41;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";2500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";6,98;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";2500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";53,42;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";2500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";2500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";524,87;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";2500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";5016,00;"115";"m3";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";2500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";76,37;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";2500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";87,26;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";2500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";265,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";2500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";76,73;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";2500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";62,51;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";2500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,68;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";2500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";0,54;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";2500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";2,44;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";2500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";2500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";77,95;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";2500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";5016,00;"115";"m3";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";2500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2680,39;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";2500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2882,64;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";2500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6542,28;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";2500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";690,85;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";2500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";404,91;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";2500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,47;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";2500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";9,55;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";2500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";71,14;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";2500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";2500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";700,88;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";2500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";6644,00;"115";"m3";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";2500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";105,42;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";2500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";113,68;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";2500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";357,39;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";2500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";100,84;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";2500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";81,91;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";2500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,85;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";2500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";0,63;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";2500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";3,29;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";2500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";2500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";102,33;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";2500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";6644,00;"115";"m3";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";2500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2183,87;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";2500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2300,21;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";2500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5264,25;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";2500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";546,63;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";2500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";320,38;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";2500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,37;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";2500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";7,55;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";2500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";56,29;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";2500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";2500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";554,57;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";2500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";5257,00;"115";"m3";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";2500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";83,21;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";2500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";89,69;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";2500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";283,16;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";2500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";79,79;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";2500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";64,81;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";2500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,67;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";2500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";0,49;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";2500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";2,60;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";2500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";2500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";80,96;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";2500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";5257,00;"115";"m3";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";2500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2159,11;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";2500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2313,89;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";2500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5250,77;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";2500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";554,28;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";2500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";325,18;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";2500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,37;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";2500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";7,45;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";2500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";57,18;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";2500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";2500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";562,12;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";2500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";5352,00;"115";"m3";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";2500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";81,66;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";2500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";90,09;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";2500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";281,96;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";2500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";80,79;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";2500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";65,50;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";2500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,71;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";2500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";0,49;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";2500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";2,61;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";2500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";2500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";82,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";2500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";5352,00;"115";"m3";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";2500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2041,56;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";2500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2174,12;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";2500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4909,99;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";2500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";519,90;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";2500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";304,72;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";2500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,36;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";2500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";7,18;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";2500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";53,54;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";2500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";2500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";527,46;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";2500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";5000,00;"115";"m3";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";2500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";80,52;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";2500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";88,24;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";2500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";270,68;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";2500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";75,89;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";2500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";61,64;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";2500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,64;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";2500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";0,47;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";2500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";2,48;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";2500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";2500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";77,01;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";2500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";5000,00;"115";"m3";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";2500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2319,35;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";2500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2468,35;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";2500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5620,64;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";2500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";603,71;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";2500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";353,84;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";2500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,41;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";2500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";8,34;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";2500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";62,17;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";2500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";2500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";612,48;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";2500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";5806,00;"115";"m3";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";2500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";89,60;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";2500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";97,60;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";2500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";306,85;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";2500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";88,12;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";2500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";71,58;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";2500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,74;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";2500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";0,55;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";2500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";2,88;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";2500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";2500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";89,42;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032805901000";"BREZOLLES";"28";"28059";"Brezolles";"558432,8028";"6845711,3708";2500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";5806,00;"115";"m3";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A2";"A2 - Déversoir en tête de station";"1305";"MES";1,27;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";1,14;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";2,75;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,31;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,18;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";1,19772484016418e-03;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";1,2003527610898e-03;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,04;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,31;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";4,00;"115";"m3";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5456,62;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4864,23;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";11709,45;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1325,53;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";804,55;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";5,10;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,11;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";178,24;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1325,53;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";17051,00;"115";"m3";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";43,79;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";49,45;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";348,88;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";32,55;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";6,08;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";4,93;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";10,72;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";4,56;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";43,27;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";16485,00;"115";"m3";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A2";"A2 - Déversoir en tête de station";"1305";"MES";10,22;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";9,17;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";22,07;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A2";"A2 - Déversoir en tête de station";"1319";"NK";2,48;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";1,50;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";9,58179872131348e-03;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";9,60282208871842e-03;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,33;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";2,48;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";32,00;"115";"m3";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4658,22;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4188,74;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";10102,64;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1132,73;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";687,53;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";4,36;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";4,37;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";152,32;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1132,73;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";14571,00;"115";"m3";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";41,75;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";47,10;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";334,12;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";31,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";5,79;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";4,70;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";10,21;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";4,34;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
