"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";41,21;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";15703,00;"115";"m3";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A2";"A2 - Déversoir en tête de station";"1305";"MES";40,56;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";36,40;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";87,59;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A2";"A2 - Déversoir en tête de station";"1319";"NK";9,87;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";5,99;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,03;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,03;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A2";"A2 - Déversoir en tête de station";"1350";"PT";1,32;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";9,87;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";127,00;"115";"m3";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5080,34;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4578,03;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";11011,70;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1240,84;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";750,83;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";4,75;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";4,76;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";166,64;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1240,84;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";15877,00;"115";"m3";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";46,35;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";50,94;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";362,27;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";33,58;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";6,23;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";5,08;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";11,02;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";4,67;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";44,60;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";16980,00;"115";"m3";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A2";"A2 - Déversoir en tête de station";"1305";"MES";132,24;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";118,66;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";285,53;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A2";"A2 - Déversoir en tête de station";"1319";"NK";32,18;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";19,53;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,12;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,12;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A2";"A2 - Déversoir en tête de station";"1350";"PT";4,32;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";32,18;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";414,00;"115";"m3";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";7963,14;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";7134,70;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";17185,19;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1923,65;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1167,59;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";7,40;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";7,42;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";258,68;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1923,65;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";24745,00;"115";"m3";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";70,18;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";77,16;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";548,06;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";50,78;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";9,50;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";7,70;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";16,73;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";7,11;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";67,51;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";25721,00;"115";"m3";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A2";"A2 - Déversoir en tête de station";"1305";"MES";29,38;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";26,36;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";63,45;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A2";"A2 - Déversoir en tête de station";"1319";"NK";7,15;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";4,34;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,02;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,02;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,96;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";7,15;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";92,00;"115";"m3";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5127,73;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4617,43;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";11257,11;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1251,66;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";762,49;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";4,83;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";4,84;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";170,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1251,66;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";16152,00;"115";"m3";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";41,97;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";47,19;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";336,11;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";31,39;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";6,05;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";4,71;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";10,16;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";4,29;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";41,55;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";15730,00;"115";"m3";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A2";"A2 - Déversoir en tête de station";"1305";"MES";123,61;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";110,92;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";266,91;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A2";"A2 - Déversoir en tête de station";"1319";"NK";30,08;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";18,26;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,11;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,11;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A2";"A2 - Déversoir en tête de station";"1350";"PT";4,04;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";30,08;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";387,00;"115";"m3";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";7219,41;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";6457,14;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";15539,14;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1802,07;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1093,79;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";6,94;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";6,95;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";242,33;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1802,07;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";23181,00;"115";"m3";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";58,85;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";66,61;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";467,63;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";43,84;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";8,20;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";6,64;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";14,44;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";6,14;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";58,28;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";22205,00;"115";"m3";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A2";"A2 - Déversoir en tête de station";"1305";"MES";7,66;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";6,87;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";16,55;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A2";"A2 - Déversoir en tête de station";"1319";"NK";1,86;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";1,13;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";7,18634904098511e-03;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";7,20211656653881e-03;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,25;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";1,86;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";24,00;"115";"m3";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4350,05;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3935,79;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";9436,78;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1051,73;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";638,36;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";4,05;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";4,05;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";141,42;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1051,73;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";13529,00;"115";"m3";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";35,85;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";39,95;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";285,02;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";26,29;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";4,91;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,98;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";8,66;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";3,68;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";34,95;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";13317,00;"115";"m3";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A2";"A2 - Déversoir en tête de station";"1305";"MES";68,35;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";61,33;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";147,59;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A2";"A2 - Déversoir en tête de station";"1319";"NK";16,63;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";10,09;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,06;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,06;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A2";"A2 - Déversoir en tête de station";"1350";"PT";2,23;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";16,63;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";214,00;"115";"m3";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5774,19;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5190,30;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";12449,85;"67";"kg";"VALIDE"
