"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1401,28;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";852,68;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";5,38;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,39;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";187,35;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1401,28;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";17969,00;"115";"m3";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";50,34;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";56,22;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";396,94;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";36,74;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";6,84;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";5,61;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";12,16;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";5,21;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";48,91;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";18740,00;"115";"m3";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A2";"A2 - Déversoir en tête de station";"1305";"MES";62,60;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";56,17;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";135,18;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A2";"A2 - Déversoir en tête de station";"1319";"NK";15,23;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";9,24;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,05;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,05;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A2";"A2 - Déversoir en tête de station";"1350";"PT";2,04;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";15,23;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";196,00;"115";"m3";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4892,29;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4337,21;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";10480,75;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1179,38;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";715,84;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";4,54;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";4,55;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";158,59;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1179,38;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";15171,00;"115";"m3";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";42,37;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";47,67;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";337,70;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";31,37;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";5,86;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";4,75;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";10,33;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";4,39;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";41,70;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";15890,00;"115";"m3";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4422,17;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4001,02;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";9617,17;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1083,76;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";657,80;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";4,17;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";4,18;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";145,73;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1083,76;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";13941,00;"115";"m3";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";39,97;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";45,12;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";319,69;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";29,70;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";5,55;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";4,50;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";9,78;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";4,16;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";39,48;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";15043,00;"115";"m3";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4356,21;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3875,79;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";9328,05;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1051,34;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";635,51;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";4,07;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";4,08;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";140,98;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1051,34;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";13614,00;"115";"m3";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";38,35;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";43,58;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";310,16;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";28,55;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";5,23;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";4,34;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";9,56;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";4,07;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";38,11;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";14527,00;"115";"m3";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A2";"A2 - Déversoir en tête de station";"1305";"MES";98,06;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";87,99;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";211,73;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A2";"A2 - Déversoir en tête de station";"1319";"NK";23,86;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";14,48;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,09;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,09;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A2";"A2 - Déversoir en tête de station";"1350";"PT";3,20;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";23,86;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";307,00;"115";"m3";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5223,32;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4717,82;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";11202,32;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1259,37;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";764,39;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";4,85;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";4,86;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";169,35;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1259,37;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";16200,00;"115";"m3";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";46,09;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";52,15;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";369,40;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";34,32;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";6,42;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";5,20;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";11,30;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";4,80;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";45,63;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032808902000";"CHATEAUNEUF EN THYMERAIS";"28";"28089";"Châteauneuf-en-Thymerais";"571210,000399999";"6833404,0008";4683;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";17384,00;"115";"m3";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";12585;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";15108,73;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";12585;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";9946,07;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";12585;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";24637,60;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";12585;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2848,84;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";12585;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2021,43;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";12585;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";6,11;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";12585;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";10,55;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";12585;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";344,56;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";12585;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";12585;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2865,52;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";12585;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";52776,00;"115";"m3";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";12585;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";122,52;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";12585;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";148,88;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";12585;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";752,38;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";12585;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";285,03;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";12585;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";223,69;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";12585;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,38;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";12585;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";38,94;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";12585;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";62,94;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";12585;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";12585;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";325,38;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";12585;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";55368,00;"115";"m3";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";12585;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";10842,18;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";12585;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";7327,74;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";12585;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";18598,68;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";12585;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2072,63;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";12585;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1476,78;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";12585;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";3,84;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";12585;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";7,56;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";12585;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";250,78;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";12585;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";12585;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2084,04;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032809401000";"NOGENT LE ROI";"28";"28094";"Chaudon";"589136,001000002";"6841861,9992";12585;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";37846,00;"115";"m3";"VALIDE"
