"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";2500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";612,66;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";2500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";6338,00;"115";"m3";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";2500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";35,91;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";2500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";14,23;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";2500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";107,59;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";2500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";10,21;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";2500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";1,38;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";2500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,26;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";2500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";5,03;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";2500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";3,86;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";2500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";2500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";15,51;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";2500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";6355,00;"115";"m3";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";2500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1754,59;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";2500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1522,85;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";2500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4066,08;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";2500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";560,43;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";2500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";456,19;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";2500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,02;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";2500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,16;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";2500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";60,74;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";2500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";2500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";561,62;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";2500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";5810,00;"115";"m3";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";2500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";35,71;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";2500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";13,58;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";2500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";103,94;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";2500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";9,74;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";2500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";1,31;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";2500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,25;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";2500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";4,79;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";2500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";3,68;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";2500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";2500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";14,79;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";2500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";6058,00;"115";"m3";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";2500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1591,87;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";2500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1431,33;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";2500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3736,97;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";2500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";506,76;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";2500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";412,15;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";2500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,02;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";2500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,04;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";2500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";55,23;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";2500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";2500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";507,83;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";2500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";5236,00;"115";"m3";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";2500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";31,21;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";2500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";12,11;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";2500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";92,61;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";2500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";8,81;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";2500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";1,16;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";2500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,22;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";2500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";4,28;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";2500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";3,40;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";2500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";2500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";13,31;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";2500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";5481,00;"115";"m3";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";2500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1493,87;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";2500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1345,36;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";2500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3488,11;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";2500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";482,98;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";2500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";393,14;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";2500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,02;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";2500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";2500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";52,34;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";2500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";2500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";484,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";2500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";5007,00;"115";"m3";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";2500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";28,56;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";2500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";10,99;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";2500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";84,14;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";2500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";8,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";2500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";1,08;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";2500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,20;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";2500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";3,94;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";2500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";3,03;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";2500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";2500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";12,15;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";2500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";4977,00;"115";"m3";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";2500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1708,45;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";2500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1548,60;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";2500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3990,67;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";2500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";548,76;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";2500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";446,69;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";2500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,02;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";2500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,13;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";2500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";59,47;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";2500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";2500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";549,93;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";2500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";5689,00;"115";"m3";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";2500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";32,79;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";2500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";12,60;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";2500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";96,23;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";2500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";9,13;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";2500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";1,23;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";2500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,23;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";2500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";4,50;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";2500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";3,45;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";2500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";2500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";13,87;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";2500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";5682,00;"115";"m3";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";5000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3863,17;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";5000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3127,08;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";5000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";9397,60;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";5000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1250,01;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";5000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";937,16;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";5000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,47;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";5000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";15,66;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";5000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";145,91;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";5000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";5000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1268,17;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";5000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";14915,25;"115";"m3";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";5000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";148,76;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";5000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";69,34;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";5000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";381,15;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";5000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";44,52;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";5000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";12,87;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";5000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,34;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";5000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";84,11;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";5000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";11,01;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";5000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";5000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";123,81;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";5000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";14205,00;"115";"m3";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";5000;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";5000;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";5000;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";5000;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";5000;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";5000;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";5000;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";5000;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";5000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";5000;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";5000;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";5000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3697,42;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";5000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3048,47;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";5000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";8969,11;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";5000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1214,68;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";5000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";910,93;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";5000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,35;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";5000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";14,83;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";5000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";141,08;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";5000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";5000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1231,88;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";5000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";14489,76;"115";"m3";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";5000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";147,71;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";5000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";62,91;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";5000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";360,80;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";5000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";43,13;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";5000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";12,49;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";5000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,29;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";5000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";82,79;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";5000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";10,58;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";5000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";5000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";121,42;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";5000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";13814,00;"115";"m3";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";5000;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";5000;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";5000;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";5000;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";5000;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";5000;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";5000;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";5000;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";5000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";5000;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";5000;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";5000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4198,72;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";5000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3522,84;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";5000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";10331,18;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";5000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1407,66;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";5000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1055,34;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";5000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,78;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";5000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";17,63;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";5000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";164,31;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";5000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";5000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1428,10;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";5000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";16796,23;"115";"m3";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";5000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";169,42;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";5000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";74,17;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";5000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";416,17;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";5000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";50,92;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";5000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";14,73;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";5000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,53;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";5000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";96,19;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";5000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";12,59;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";5000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";5000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";141,60;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";5000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";16246,00;"115";"m3";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";5000;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";5000;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";5000;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";5000;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
