"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";5000;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";5000;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";5000;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";5000;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";5000;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";5000;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";5000;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";5000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";5000;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";5000;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";5000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2995,34;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";5000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2473,67;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";5000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7368,57;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";5000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1006,33;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";5000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";754,46;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";5000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,99;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";5000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";12,60;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";5000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";117,47;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";5000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";5000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1020,95;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";5000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";12007,62;"115";"m3";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";5000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";129,58;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";5000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";55,81;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";5000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";316,96;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";5000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";38,34;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";5000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";11,09;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";5000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,15;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";5000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";72,42;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";5000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";9,48;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";5000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";5000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";106,61;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";5000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";12232,00;"115";"m3";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";5000;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";5000;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";5000;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";5000;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";5000;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";5000;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";5000;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";5000;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";5000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";5000;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";5000;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";5000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2986,75;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";5000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2453,80;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";5000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7270,19;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";5000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";995,99;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";5000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";747,72;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";5000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,14;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";5000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";13,56;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";5000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";117,24;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";5000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";5000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1011,72;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";5000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";11921,86;"115";"m3";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";5000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";131,82;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";5000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";55,35;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";5000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";315,04;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";5000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";37,48;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";5000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";10,82;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";5000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,13;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";5000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";71,56;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";5000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";9,56;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";5000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";5000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";105,06;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";5000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";12140,00;"115";"m3";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";5000;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";5000;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";5000;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";5000;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";5000;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";5000;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";5000;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";5000;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";5000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";5000;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";5000;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";5000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4003,65;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";5000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3289,47;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";5000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";9717,35;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";5000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1306,16;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";5000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";979,25;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";5000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,58;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";5000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";16,36;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";5000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";152,47;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";5000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";5000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1325,13;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";5000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";15585,14;"115";"m3";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";5000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";154,82;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";5000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";67,72;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";5000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";385,27;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";5000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";46,52;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";5000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";13,45;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";5000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,40;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";5000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";87,88;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";5000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";11,50;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";5000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";5000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";129,37;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";5000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";14843,00;"115";"m3";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";5000;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";5000;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";5000;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";5000;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";5000;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";5000;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";5000;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";5000;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";5000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";5000;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";5000;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";48496,34;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";51081,65;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";127496,69;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";19883,74;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";13498,68;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";103,13;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";103,35;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";2371,09;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";20090,39;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";344420,26;"115";"m3";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";972,63;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";1174,08;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";5000,78;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";824,80;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";228,40;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";117,18;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";526,88;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";86,63;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";1468,94;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";391361,00;"115";"m3";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A7";"A7 - Apport extérieur file eau";"1305";"MES";12646,75;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A7";"A7 - Apport extérieur file eau";"1313";"DBO5";2126,07;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A7";"A7 - Apport extérieur file eau";"1314";"DCO";16998,88;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A7";"A7 - Apport extérieur file eau";"1319";"NK";1971,11;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A7";"A7 - Apport extérieur file eau";"1335";"NH4";774,45;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A7";"A7 - Apport extérieur file eau";"1339";"NO2";0,15;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A7";"A7 - Apport extérieur file eau";"1340";"NO3";0,17;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A7";"A7 - Apport extérieur file eau";"1350";"PT";164,93;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A7";"A7 - Apport extérieur file eau";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A7";"A7 - Apport extérieur file eau";"1551";"NGL";2500,99;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A7";"A7 - Apport extérieur file eau";"1552";"Volume";744,73;"115";"m3";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";35177,73;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";41865,58;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";99496,36;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";17618,18;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";11822,81;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";106,69;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";106,93;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";1749,74;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";17831,98;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";356331,30;"115";"m3";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";1352,51;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";1152,15;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";3994,95;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";447,52;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";131,36;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";111,08;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";385,98;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";61,07;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";944,69;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";370992,00;"115";"m3";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A7";"A7 - Apport extérieur file eau";"1305";"MES";8743,97;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A7";"A7 - Apport extérieur file eau";"1313";"DBO5";3577,67;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A7";"A7 - Apport extérieur file eau";"1314";"DCO";13350,40;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A7";"A7 - Apport extérieur file eau";"1319";"NK";490,59;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A7";"A7 - Apport extérieur file eau";"1335";"NH4";128,61;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A7";"A7 - Apport extérieur file eau";"1339";"NO2";0,39;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A7";"A7 - Apport extérieur file eau";"1340";"NO3";0,46;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A7";"A7 - Apport extérieur file eau";"1350";"PT";144,47;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A7";"A7 - Apport extérieur file eau";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A7";"A7 - Apport extérieur file eau";"1551";"NGL";490,59;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A7";"A7 - Apport extérieur file eau";"1552";"Volume";1204,70;"115";"m3";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";45109,90;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";39759,62;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";122286,47;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";19147,36;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";13189,28;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";108,46;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";108,69;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";2112,20;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";19364,69;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";362226,50;"115";"m3";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";1402,38;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";1117,15;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";4798,65;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";714,38;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";131,72;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";111,50;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";592,05;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";84,54;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";1417,98;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";372384,00;"115";"m3";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A7";"A7 - Apport extérieur file eau";"1305";"MES";4156,59;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A7";"A7 - Apport extérieur file eau";"1313";"DBO5";2571,18;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A7";"A7 - Apport extérieur file eau";"1314";"DCO";8595,66;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A7";"A7 - Apport extérieur file eau";"1319";"NK";352,77;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A7";"A7 - Apport extérieur file eau";"1335";"NH4";120,66;"67";"kg";"VALIDE"
