"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A7";"A7 - Apport extérieur file eau";"1339";"NO2";0,43;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A7";"A7 - Apport extérieur file eau";"1340";"NO3";0,77;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A7";"A7 - Apport extérieur file eau";"1350";"PT";70,57;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A7";"A7 - Apport extérieur file eau";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A7";"A7 - Apport extérieur file eau";"1551";"NGL";352,77;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A7";"A7 - Apport extérieur file eau";"1552";"Volume";1345,50;"115";"m3";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";30794,67;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";35288,01;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";110485,64;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";18074,70;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";12192,06;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";119,95;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";120,21;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";1740,19;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";18315,07;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";400611,10;"115";"m3";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";1511,87;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";1237,89;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";4958,78;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";854,24;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";298,78;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";123,55;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";443,24;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";72,15;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";1421,15;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";412630,00;"115";"m3";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A7";"A7 - Apport extérieur file eau";"1305";"MES";11198,46;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A7";"A7 - Apport extérieur file eau";"1313";"DBO5";5907,66;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A7";"A7 - Apport extérieur file eau";"1314";"DCO";24795,88;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A7";"A7 - Apport extérieur file eau";"1319";"NK";557,70;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A7";"A7 - Apport extérieur file eau";"1335";"NH4";97,56;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A7";"A7 - Apport extérieur file eau";"1339";"NO2";0,29;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A7";"A7 - Apport extérieur file eau";"1340";"NO3";0,90;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A7";"A7 - Apport extérieur file eau";"1350";"PT";154,29;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A7";"A7 - Apport extérieur file eau";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A7";"A7 - Apport extérieur file eau";"1551";"NGL";562,56;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A7";"A7 - Apport extérieur file eau";"1552";"Volume";982,90;"115";"m3";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";52383,60;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";58774,54;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";139062,80;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";18886,81;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";12300,86;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";91,58;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";91,78;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";2137,90;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";19070,33;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";305864,36;"115";"m3";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";989,30;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";963,06;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";4656,34;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";814,96;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";284,42;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";96,12;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";412,40;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";87,25;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";1323,55;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";321020,00;"115";"m3";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A7";"A7 - Apport extérieur file eau";"1305";"MES";12021,43;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A7";"A7 - Apport extérieur file eau";"1313";"DBO5";3489,68;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A7";"A7 - Apport extérieur file eau";"1314";"DCO";11923,48;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A7";"A7 - Apport extérieur file eau";"1319";"NK";244,67;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A7";"A7 - Apport extérieur file eau";"1335";"NH4";48,08;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A7";"A7 - Apport extérieur file eau";"1339";"NO2";0,36;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A7";"A7 - Apport extérieur file eau";"1340";"NO3";1,23;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A7";"A7 - Apport extérieur file eau";"1350";"PT";115,42;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A7";"A7 - Apport extérieur file eau";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A7";"A7 - Apport extérieur file eau";"1551";"NGL";272,32;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A7";"A7 - Apport extérieur file eau";"1552";"Volume";1227,63;"115";"m3";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";38861,55;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";42517,58;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";112918,37;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";18396,57;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";12203,91;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";120,23;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";120,50;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";1987,14;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";18637,50;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";401550,84;"115";"m3";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";1160,51;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";1307,88;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";5650,40;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";666,29;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";229,26;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";130,54;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";350,96;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";68,37;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";1147,94;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";435960,00;"115";"m3";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A7";"A7 - Apport extérieur file eau";"1305";"MES";28590,83;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A7";"A7 - Apport extérieur file eau";"1313";"DBO5";6262,75;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A7";"A7 - Apport extérieur file eau";"1314";"DCO";28707,16;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A7";"A7 - Apport extérieur file eau";"1319";"NK";962,80;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A7";"A7 - Apport extérieur file eau";"1335";"NH4";184,49;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A7";"A7 - Apport extérieur file eau";"1339";"NO2";0,41;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A7";"A7 - Apport extérieur file eau";"1340";"NO3";3,18;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A7";"A7 - Apport extérieur file eau";"1350";"PT";425,42;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A7";"A7 - Apport extérieur file eau";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A7";"A7 - Apport extérieur file eau";"1551";"NGL";977,49;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A7";"A7 - Apport extérieur file eau";"1552";"Volume";1392,15;"115";"m3";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";80210,89;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";63030,31;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";167055,76;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";20906,61;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";13609,81;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";96,52;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";96,73;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";2490,08;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";21100,02;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";322346,90;"115";"m3";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";1110,24;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";1028,15;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";4790,62;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";465,94;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";110,78;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";102,62;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";203,21;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";81,82;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";771,91;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";342719,00;"115";"m3";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A7";"A7 - Apport extérieur file eau";"1305";"MES";12032,18;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A7";"A7 - Apport extérieur file eau";"1313";"DBO5";1654,59;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A7";"A7 - Apport extérieur file eau";"1314";"DCO";10823,12;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A7";"A7 - Apport extérieur file eau";"1319";"NK";442,78;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A7";"A7 - Apport extérieur file eau";"1335";"NH4";99,64;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A7";"A7 - Apport extérieur file eau";"1339";"NO2";0,38;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A7";"A7 - Apport extérieur file eau";"1340";"NO3";3,79;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A7";"A7 - Apport extérieur file eau";"1350";"PT";91,34;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A7";"A7 - Apport extérieur file eau";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A7";"A7 - Apport extérieur file eau";"1551";"NGL";469,84;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A7";"A7 - Apport extérieur file eau";"1552";"Volume";1326,10;"115";"m3";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";67627,36;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";58650,78;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";129206,01;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";19271,48;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";13205,80;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";112,50;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";112,75;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";2127,71;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";19915,49;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";375744,40;"115";"m3";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";1469,88;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";1291,49;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";5110,99;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";560,18;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";145,99;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";124,33;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";303,46;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";65,57;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";988,12;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";415242,00;"115";"m3";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A7";"A7 - Apport extérieur file eau";"1305";"MES";48928,10;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A7";"A7 - Apport extérieur file eau";"1313";"DBO5";13487,49;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A7";"A7 - Apport extérieur file eau";"1314";"DCO";29144,30;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A7";"A7 - Apport extérieur file eau";"1319";"NK";935,11;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A7";"A7 - Apport extérieur file eau";"1335";"NH4";154,19;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A7";"A7 - Apport extérieur file eau";"1339";"NO2";0,48;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A7";"A7 - Apport extérieur file eau";"1340";"NO3";1,56;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A7";"A7 - Apport extérieur file eau";"1350";"PT";343,13;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A7";"A7 - Apport extérieur file eau";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A7";"A7 - Apport extérieur file eau";"1551";"NGL";956,50;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A7";"A7 - Apport extérieur file eau";"1552";"Volume";1625,60;"115";"m3";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";55077,22;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";56408,07;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";151461,28;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";19636,56;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";12417,31;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";105,16;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";105,39;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";2404,33;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";19847,29;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";351219,54;"115";"m3";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";1451,70;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";1152,52;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";5364,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";826,95;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";301,55;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";115,03;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";152,96;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";78,82;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";1095,12;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";384174,00;"115";"m3";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A7";"A7 - Apport extérieur file eau";"1305";"MES";29942,44;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A7";"A7 - Apport extérieur file eau";"1313";"DBO5";4745,35;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A7";"A7 - Apport extérieur file eau";"1314";"DCO";28865,37;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A7";"A7 - Apport extérieur file eau";"1319";"NK";1153,24;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A7";"A7 - Apport extérieur file eau";"1335";"NH4";264,61;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A7";"A7 - Apport extérieur file eau";"1339";"NO2";0,43;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A7";"A7 - Apport extérieur file eau";"1340";"NO3";0,48;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A7";"A7 - Apport extérieur file eau";"1350";"PT";461,01;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A7";"A7 - Apport extérieur file eau";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A7";"A7 - Apport extérieur file eau";"1551";"NGL";1158,57;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A7";"A7 - Apport extérieur file eau";"1552";"Volume";1452,46;"115";"m3";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";46441,64;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";41984,92;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";122304,57;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";16864,16;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";11100,17;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";86667;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";104,00;"67";"kg";"VALIDE"
